Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,15.0,3.0,1.3,5.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.25,5.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,34.5,5.0,1.85,3.5,6.5,3.93,0.0
2018,2,22,7,0,69.0,10.0,2.0,4.0,13.0,58.01,0.0
2018,2,22,7,15,133.0,18.5,2.2,4.35,34.0,161.0,128.85
2018,2,22,7,30,197.0,27.0,2.4,4.7,55.0,239.08,204.95
2018,2,22,7,45,193.0,30.0,2.65,5.0,66.5,230.01,200.58
2018,2,22,8,0,189.0,33.0,2.9,5.3,78.0,233.79,205.24
2018,2,22,8,15,94.5,45.0,3.05,5.6,67.5,149.71,129.96
2018,2,22,8,30,0.0,57.0,3.2,5.9,57.0,43.65,32.89
2018,2,22,8,45,9.5,82.5,3.35,6.15,86.5,74.55,60.37
2018,2,22,9,0,19.0,108.0,3.5,6.4,116.0,119.68,99.66
2018,2,22,9,15,27.5,137.0,3.6,6.75,149.5,159.19,133.32
2018,2,22,9,30,36.0,166.0,3.7,7.1,183.0,198.8,166.51
2018,2,22,9,45,19.5,145.0,3.8,7.45,154.5,140.05,115.52
2018,2,22,10,0,3.0,124.0,3.9,7.8,126.0,102.32,82.34
2018,2,22,10,15,177.0,172.0,4.0,8.1,278.5,384.78,323.66
2018,2,22,10,30,351.0,220.0,4.1,8.4,431.0,613.21,507.14
2018,2,22,10,45,415.5,227.0,4.2,8.7,487.0,703.03,574.61
2018,2,22,11,0,480.0,234.0,4.3,9.0,543.0,763.6,620.02
2018,2,22,11,15,643.0,188.0,4.45,9.15,613.5,868.0,700.66
2018,2,22,11,30,806.0,142.0,4.6,9.3,684.0,946.41,757.68
2018,2,22,11,45,883.0,116.0,4.7,9.4,717.5,964.67,770.46
2018,2,22,12,0,960.0,90.0,4.8,9.5,751.0,963.46,769.67
2018,2,22,12,15,958.5,91.0,4.95,9.5,751.5,927.91,744.69
2018,2,22,12,30,957.0,92.0,5.1,9.5,752.0,889.02,717.23
2018,2,22,12,45,953.0,92.5,5.2,9.55,744.5,844.51,684.84
2018,2,22,13,0,949.0,93.0,5.3,9.6,737.0,797.24,650.09
2018,2,22,13,15,836.0,121.5,5.4,9.5,680.0,706.29,578.23
2018,2,22,13,30,723.0,150.0,5.5,9.4,623.0,617.13,506.16
2018,2,22,13,45,564.5,182.5,5.65,9.25,544.0,509.86,418.56
2018,2,22,14,0,406.0,215.0,5.8,9.1,465.0,411.54,337.28
2018,2,22,14,15,294.0,212.5,5.8,8.95,389.0,319.4,260.83
2018,2,22,14,30,182.0,210.0,5.8,8.8,313.0,244.2,198.38
2018,2,22,14,45,106.0,196.0,5.8,8.65,255.0,192.16,155.46
2018,2,22,15,0,30.0,182.0,5.8,8.5,197.0,147.13,119.37
2018,2,22,15,15,26.5,159.0,5.8,8.5,171.5,125.34,101.12
2018,2,22,15,30,23.0,136.0,5.8,8.5,146.0,104.71,83.84
2018,2,22,15,45,25.5,118.0,5.7,8.0,128.0,89.03,70.83
2018,2,22,16,0,28.0,100.0,5.6,7.5,110.0,73.49,61.49
2018,2,22,16,15,21.0,84.5,5.35,7.15,91.5,62.44,51.63
2018,2,22,16,30,14.0,69.0,5.1,6.8,73.0,51.97,42.13
2018,2,22,16,45,7.5,53.5,4.8,6.45,55.5,40.58,31.62
2018,2,22,17,0,1.0,38.0,4.5,6.1,38.0,29.07,20.84
2018,2,22,17,15,3.5,25.5,4.4,5.85,25.5,19.48,11.7
2018,2,22,17,30,6.0,13.0,4.3,5.6,13.0,10.22,1.72
2018,2,22,17,45,6.0,7.0,4.15,5.35,7.0,5.51,0.0
2018,2,22,18,0,6.0,1.0,4.0,5.1,1.0,0.0,0.0
2018,2,22,18,15,3.0,0.5,4.05,5.0,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,3.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.1,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,0.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,23,6,45,118.5,10.5,2.25,1.15,16.0,89.37,0.0
2018,2,23,7,0,237.0,21.0,2.4,1.7,32.0,223.24,0.0
2018,2,23,7,15,398.5,30.0,2.65,2.25,76.0,395.6,323.28
2018,2,23,7,30,560.0,39.0,2.9,2.8,120.0,542.04,459.47
2018,2,23,7,45,641.5,44.5,3.2,3.35,172.0,641.54,545.91
2018,2,23,8,0,723.0,50.0,3.5,3.9,224.0,743.1,629.31
2018,2,23,8,15,771.5,54.0,3.65,4.35,276.5,814.52,684.78
2018,2,23,8,30,820.0,58.0,3.8,4.8,329.0,885.4,737.44
2018,2,23,8,45,852.5,60.5,3.9,5.2,379.5,937.68,774.07
2018,2,23,9,0,885.0,63.0,4.0,5.6,430.0,976.25,799.65
2018,2,23,9,15,908.5,65.0,4.1,5.95,476.5,1013.5,824.07
2018,2,23,9,30,932.0,67.0,4.2,6.3,523.0,1047.61,846.22
2018,2,23,9,45,949.5,68.0,4.25,6.6,564.0,1070.73,859.96
2018,2,23,10,0,967.0,69.0,4.3,6.9,605.0,1090.0,871.08
2018,2,23,10,15,978.0,70.5,4.35,7.15,639.0,1099.17,875.34
2018,2,23,10,30,989.0,72.0,4.4,7.4,673.0,1104.05,876.84
2018,2,23,10,45,996.5,73.5,4.45,7.7,699.5,1101.0,872.82
2018,2,23,11,0,1004.0,75.0,4.5,8.0,726.0,1093.52,865.96
2018,2,23,11,15,1008.5,75.5,4.5,8.15,744.0,1077.47,853.21
2018,2,23,11,30,1013.0,76.0,4.5,8.3,762.0,1057.14,837.68
2018,2,23,11,45,1015.0,76.5,4.5,8.5,772.0,1030.26,817.52
2018,2,23,12,0,1017.0,77.0,4.5,8.7,782.0,999.35,794.63
2018,2,23,12,15,1014.0,78.5,4.55,8.85,782.0,961.36,767.3
2018,2,23,12,30,1011.0,80.0,4.6,9.0,782.0,919.91,737.37
2018,2,23,12,45,1006.0,81.0,4.6,9.1,774.0,873.12,703.12
2018,2,23,13,0,1001.0,82.0,4.6,9.2,766.0,823.47,666.55
2018,2,23,13,15,997.0,81.5,4.55,9.25,750.0,770.37,625.37
2018,2,23,13,30,993.0,81.0,4.5,9.3,734.0,714.85,580.27
2018,2,23,13,45,986.0,80.0,4.5,9.35,710.0,654.93,530.83
2018,2,23,14,0,979.0,79.0,4.5,9.4,686.0,593.43,478.66
2018,2,23,14,15,969.0,78.0,4.45,9.3,654.5,529.22,422.82
2018,2,23,14,30,959.0,77.0,4.4,9.2,623.0,464.29,364.69
2018,2,23,14,45,944.5,75.0,4.35,9.15,584.0,396.53,302.74
2018,2,23,15,0,930.0,73.0,4.3,9.1,545.0,329.2,240.21
2018,2,23,15,15,910.0,70.5,4.3,9.1,500.5,260.98,177.71
2018,2,23,15,30,890.0,68.0,4.3,9.1,456.0,194.45,120.23
2018,2,23,15,45,861.0,65.0,3.95,8.65,406.5,124.46,69.56
2018,2,23,16,0,832.0,62.0,3.6,8.2,357.0,61.69,50.59
2018,2,23,16,15,788.5,58.5,3.15,7.4,305.0,54.12,44.01
2018,2,23,16,30,745.0,55.0,2.7,6.6,253.0,50.75,41.08
2018,2,23,16,45,676.0,49.5,2.25,5.75,200.5,45.53,36.3
2018,2,23,17,0,607.0,44.0,1.8,4.9,148.0,40.42,31.38
2018,2,23,17,15,482.5,36.0,1.75,4.45,101.0,30.24,21.51
2018,2,23,17,30,358.0,28.0,1.7,4.0,54.0,23.53,12.27
2018,2,23,17,45,191.5,15.5,1.65,3.55,28.0,12.2,0.0
2018,2,23,18,0,25.0,3.0,1.6,3.1,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.6,2.9,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,121.0,11.5,0.75,2.85,17.5,91.86,0.0
2018,2,24,7,0,242.0,23.0,0.7,3.3,35.0,230.04,29.2
2018,2,24,7,15,387.5,32.5,0.8,4.0,78.0,389.28,315.05
2018,2,24,7,30,533.0,42.0,0.9,4.7,121.0,535.12,442.83
2018,2,24,7,45,611.0,48.5,0.95,5.4,172.5,629.51,519.6
2018,2,24,8,0,689.0,55.0,1.0,6.1,224.0,718.94,587.98
2018,2,24,8,15,737.5,59.5,1.1,6.8,276.0,790.46,639.88
2018,2,24,8,30,786.0,64.0,1.2,7.5,328.0,861.36,688.96
2018,2,24,8,45,817.0,67.5,1.3,8.15,377.0,912.98,722.7
2018,2,24,9,0,848.0,71.0,1.4,8.8,426.0,962.33,754.1
2018,2,24,9,15,869.5,74.0,1.5,9.25,471.5,998.8,776.59
2018,2,24,9,30,891.0,77.0,1.6,9.7,517.0,1019.71,788.44
2018,2,24,9,45,905.5,79.0,1.75,10.15,556.0,1040.58,801.26
2018,2,24,10,0,920.0,81.0,1.9,10.6,595.0,1057.7,811.55
2018,2,24,10,15,930.0,83.0,2.15,10.9,627.5,1066.24,818.04
2018,2,24,10,30,940.0,85.0,2.4,11.2,660.0,1070.68,821.77
2018,2,24,10,45,945.5,86.0,2.6,11.5,684.5,1065.15,818.17
2018,2,24,11,0,951.0,87.0,2.8,11.8,709.0,1055.49,811.87
2018,2,24,11,15,954.0,88.0,3.0,12.0,725.5,1039.24,801.4
2018,2,24,11,30,957.0,89.0,3.2,12.2,742.0,1018.96,788.16
2018,2,24,11,45,957.0,90.0,3.4,12.35,750.5,991.95,770.32
2018,2,24,12,0,957.0,91.0,3.6,12.5,759.0,961.22,749.76
2018,2,24,12,15,955.5,91.5,3.8,12.45,759.0,925.08,725.72
2018,2,24,12,30,954.0,92.0,4.0,12.4,759.0,885.62,699.02
2018,2,24,12,45,951.0,91.5,4.2,12.4,751.0,840.84,668.0
2018,2,24,13,0,948.0,91.0,4.4,12.4,743.0,793.28,634.98
2018,2,24,13,15,942.0,90.5,4.5,12.2,726.5,741.09,595.81
2018,2,24,13,30,936.0,90.0,4.6,12.0,710.0,686.83,553.3
2018,2,24,13,45,927.5,89.5,4.7,11.8,686.5,629.29,506.87
2018,2,24,14,0,919.0,89.0,4.8,11.6,663.0,570.45,457.83
2018,2,24,14,15,908.5,87.0,4.8,11.3,631.5,508.29,404.42
2018,2,24,14,30,898.0,85.0,4.8,11.0,600.0,445.64,348.89
2018,2,24,14,45,883.0,82.5,4.8,10.65,562.5,380.79,290.2
2018,2,24,15,0,868.0,80.0,4.8,10.3,525.0,314.53,229.41
2018,2,24,15,15,799.0,87.5,4.8,10.3,470.5,246.99,169.96
2018,2,24,15,30,730.0,95.0,4.8,10.3,416.0,182.99,117.33
2018,2,24,15,45,579.5,105.5,4.65,9.6,343.0,125.79,81.21
2018,2,24,16,0,429.0,116.0,4.5,8.9,270.0,84.17,70.72
2018,2,24,16,15,359.5,105.5,4.15,8.5,221.5,75.23,62.93
2018,2,24,16,30,290.0,95.0,3.8,8.1,173.0,68.78,57.21
2018,2,24,16,45,266.0,77.0,3.45,7.65,137.0,55.99,45.52
2018,2,24,17,0,242.0,59.0,3.1,7.2,101.0,43.63,34.0
2018,2,24,17,15,179.5,43.5,2.95,6.95,69.0,32.42,23.25
2018,2,24,17,30,117.0,28.0,2.8,6.7,37.0,21.04,10.78
2018,2,24,17,45,65.0,15.0,2.65,6.5,19.5,11.8,0.0
2018,2,24,18,0,13.0,2.0,2.5,6.3,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.5,6.2,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,1.45,3.25,15.5,70.19,0.0
2018,2,25,7,0,181.0,21.0,1.5,3.9,31.0,188.79,61.42
2018,2,25,7,15,365.0,31.0,1.55,4.55,78.0,370.63,304.87
2018,2,25,7,30,549.0,41.0,1.6,5.2,125.0,547.0,456.62
2018,2,25,7,45,626.5,46.5,1.7,5.8,176.5,631.5,526.85
2018,2,25,8,0,704.0,52.0,1.8,6.4,228.0,729.11,603.21
2018,2,25,8,15,752.0,57.0,2.05,7.25,281.0,800.87,656.83
2018,2,25,8,30,800.0,62.0,2.3,8.1,334.0,872.19,707.95
2018,2,25,8,45,831.5,64.5,2.55,8.9,383.5,923.16,742.69
2018,2,25,9,0,863.0,67.0,2.8,9.7,433.0,971.84,775.04
2018,2,25,9,15,886.0,69.5,2.85,10.2,479.0,997.4,789.4
2018,2,25,9,30,909.0,72.0,2.9,10.7,525.0,1031.31,809.69
2018,2,25,9,45,926.0,73.5,2.95,11.25,565.5,1054.3,821.99
2018,2,25,10,0,943.0,75.0,3.0,11.8,606.0,1073.49,831.81
2018,2,25,10,15,954.0,76.5,3.0,12.15,639.5,1082.49,834.9
2018,2,25,10,30,965.0,78.0,3.0,12.5,673.0,1087.28,835.43
2018,2,25,10,45,972.5,79.0,3.0,12.85,699.0,1083.62,830.48
2018,2,25,11,0,980.0,80.0,3.0,13.2,725.0,1075.64,822.93
2018,2,25,11,15,984.5,81.5,3.05,13.4,743.5,1061.0,812.08
2018,2,25,11,30,989.0,83.0,3.1,13.6,762.0,1042.11,798.56
2018,2,25,11,45,991.5,83.0,3.15,13.85,771.5,1015.47,779.76
2018,2,25,12,0,994.0,83.0,3.2,14.1,781.0,984.89,758.37
2018,2,25,12,15,992.5,83.5,3.25,14.15,781.5,947.58,732.88
2018,2,25,12,30,991.0,84.0,3.3,14.2,782.0,906.83,704.89
2018,2,25,12,45,987.5,84.5,3.3,14.3,774.0,861.26,672.87
2018,2,25,13,0,984.0,85.0,3.3,14.4,766.0,812.78,638.57
2018,2,25,13,15,979.0,85.0,3.3,14.4,750.0,760.1,599.4
2018,2,25,13,30,974.0,85.0,3.3,14.4,734.0,705.13,556.65
2018,2,25,13,45,966.0,84.0,3.3,14.35,709.5,645.43,509.24
2018,2,25,14,0,958.0,83.0,3.3,14.3,685.0,584.3,459.24
2018,2,25,14,15,947.5,81.0,3.3,14.15,653.0,519.95,405.26
2018,2,25,14,30,937.0,79.0,3.3,14.0,621.0,455.04,349.03
2018,2,25,14,45,922.0,77.5,3.3,13.85,582.5,388.74,290.12
2018,2,25,15,0,907.0,76.0,3.3,13.7,544.0,322.95,230.62
2018,2,25,15,15,886.5,74.0,3.3,13.7,500.0,256.35,171.06
2018,2,25,15,30,866.0,72.0,3.3,13.7,456.0,187.78,113.45
2018,2,25,15,45,836.5,68.5,3.0,13.0,407.0,122.49,68.21
2018,2,25,16,0,807.0,65.0,2.7,12.3,358.0,60.86,49.01
2018,2,25,16,15,763.0,61.0,2.4,11.3,306.0,55.76,44.79
2018,2,25,16,30,719.0,57.0,2.1,10.3,254.0,52.07,41.68
2018,2,25,16,45,651.5,51.5,1.85,9.3,202.0,46.96,37.11
2018,2,25,17,0,584.0,46.0,1.6,8.3,150.0,38.63,29.41
2018,2,25,17,15,464.5,37.5,1.6,7.75,103.5,31.32,22.29
2018,2,25,17,30,345.0,29.0,1.6,7.2,57.0,24.24,13.78
2018,2,25,17,45,185.0,16.5,1.6,6.65,30.0,12.98,0.0
2018,2,25,18,0,25.0,4.0,1.6,6.1,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.55,5.8,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,4.0,1.7,5.4,4.0,3.15,0.0
2018,2,26,7,0,0.0,8.0,1.8,5.6,8.0,6.07,0.0
2018,2,26,7,15,0.0,20.0,1.95,5.75,20.0,15.23,7.23
2018,2,26,7,30,0.0,32.0,2.1,5.9,32.0,24.43,15.67
2018,2,26,7,45,0.0,40.0,2.2,6.1,40.0,30.57,21.3
2018,2,26,8,0,0.0,48.0,2.3,6.3,48.0,36.72,26.82
2018,2,26,8,15,0.0,40.5,2.35,6.35,40.5,30.92,21.72
2018,2,26,8,30,0.0,33.0,2.4,6.4,33.0,25.17,16.6
2018,2,26,8,45,0.5,63.0,2.5,6.5,63.0,48.77,37.26
2018,2,26,9,0,1.0,93.0,2.6,6.6,93.0,74.56,59.53
2018,2,26,9,15,0.5,96.5,2.65,6.6,96.5,76.43,60.9
2018,2,26,9,30,0.0,100.0,2.7,6.6,100.0,78.46,62.43
2018,2,26,9,45,0.0,109.5,2.75,6.65,109.5,86.43,69.06
2018,2,26,10,0,0.0,119.0,2.8,6.7,119.0,94.38,75.64
2018,2,26,10,15,0.5,132.5,2.85,6.7,133.0,106.4,85.69
2018,2,26,10,30,1.0,146.0,2.9,6.7,147.0,118.38,95.67
2018,2,26,10,45,0.5,129.0,2.95,6.75,129.5,102.51,82.04
2018,2,26,11,0,0.0,112.0,3.0,6.8,112.0,87.4,69.13
2018,2,26,11,15,0.5,119.0,3.1,6.85,119.5,93.63,74.34
2018,2,26,11,30,1.0,126.0,3.2,6.9,127.0,99.81,79.49
2018,2,26,11,45,3.5,154.5,3.3,6.95,157.0,125.84,101.41
2018,2,26,12,0,6.0,183.0,3.4,7.0,187.0,151.87,123.15
2018,2,26,12,15,5.0,160.5,3.5,7.1,164.0,131.28,105.83
2018,2,26,12,30,4.0,138.0,3.6,7.2,141.0,111.38,89.11
2018,2,26,12,45,2.5,113.5,3.65,7.25,115.5,90.07,71.14
2018,2,26,13,0,1.0,89.0,3.7,7.3,90.0,69.41,53.65
2018,2,26,13,15,1.0,104.0,3.8,7.35,105.0,81.12,63.62
2018,2,26,13,30,1.0,119.0,3.9,7.4,120.0,92.85,73.58
2018,2,26,13,45,1.0,112.5,4.0,7.5,113.5,87.56,69.17
2018,2,26,14,0,1.0,106.0,4.1,7.6,107.0,82.33,64.81
2018,2,26,14,15,7.0,127.0,4.15,7.5,131.5,101.19,80.96
2018,2,26,14,30,13.0,148.0,4.2,7.4,156.0,118.97,96.08
2018,2,26,14,45,13.5,141.5,4.2,7.35,149.0,112.86,90.97
2018,2,26,15,0,14.0,135.0,4.2,7.3,142.0,106.69,85.82
2018,2,26,15,15,66.0,138.0,4.2,7.3,168.0,118.44,93.8
2018,2,26,15,30,118.0,141.0,4.2,7.3,194.0,121.81,94.36
2018,2,26,15,45,248.5,126.0,4.05,6.9,222.0,109.35,80.4
2018,2,26,16,0,379.0,111.0,3.9,6.5,250.0,78.44,66.14
2018,2,26,16,15,382.5,95.5,3.55,6.15,218.5,68.96,57.76
2018,2,26,16,30,386.0,80.0,3.2,5.8,187.0,59.04,48.81
2018,2,26,16,45,389.0,66.5,2.85,5.45,155.5,50.03,40.51
2018,2,26,17,0,392.0,53.0,2.5,5.1,124.0,42.74,33.56
2018,2,26,17,15,289.5,41.5,2.35,4.85,85.0,31.63,22.9
2018,2,26,17,30,187.0,30.0,2.2,4.6,46.0,22.73,13.12
2018,2,26,17,45,100.0,16.5,2.05,4.35,24.5,12.98,0.0
2018,2,26,18,0,13.0,3.0,1.9,4.1,3.0,0.0,0.0
2018,2,26,18,15,6.5,1.5,1.85,4.0,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.75,2.65,2.0,1.57,0.0
2018,2,27,7,0,0.0,4.0,1.9,3.0,4.0,3.02,0.0
2018,2,27,7,15,0.0,6.5,2.05,3.3,6.5,4.92,0.0
2018,2,27,7,30,0.0,9.0,2.2,3.6,9.0,6.82,0.36
2018,2,27,7,45,7.5,24.5,2.35,3.9,26.5,25.67,17.55
2018,2,27,8,0,15.0,40.0,2.5,4.2,44.0,45.72,35.8
2018,2,27,8,15,27.0,83.5,2.5,4.65,92.5,104.79,88.26
2018,2,27,8,30,39.0,127.0,2.5,5.1,141.0,168.59,143.52
2018,2,27,8,45,194.0,143.0,2.5,5.5,225.5,377.29,323.96
2018,2,27,9,0,349.0,159.0,2.5,5.9,310.0,550.57,465.51
2018,2,27,9,15,518.0,142.5,2.55,6.35,392.5,726.76,601.53
2018,2,27,9,30,687.0,126.0,2.6,6.8,475.0,893.48,721.69
2018,2,27,9,45,761.5,116.0,2.6,7.25,530.0,959.66,764.51
2018,2,27,10,0,836.0,106.0,2.6,7.7,585.0,1015.46,800.06
2018,2,27,10,15,897.5,92.5,2.6,8.1,632.5,1044.54,816.79
2018,2,27,10,30,959.0,79.0,2.6,8.5,680.0,1082.21,839.62
2018,2,27,10,45,969.0,79.5,2.65,8.9,707.0,1080.38,835.99
2018,2,27,11,0,979.0,80.0,2.7,9.3,734.0,1074.2,830.06
2018,2,27,11,15,984.5,81.0,2.8,9.6,752.5,1059.83,819.62
2018,2,27,11,30,990.0,82.0,2.9,9.9,771.0,1041.18,806.44
2018,2,27,11,45,994.0,82.0,2.95,10.15,781.5,1015.79,788.38
2018,2,27,12,0,998.0,82.0,3.0,10.4,792.0,986.34,767.63
2018,2,27,12,15,999.0,82.0,3.05,10.55,793.5,950.36,742.61
2018,2,27,12,30,1000.0,82.0,3.1,10.7,795.0,910.75,714.97
2018,2,27,12,45,998.5,82.0,3.15,10.8,788.0,865.72,683.43
2018,2,27,13,0,997.0,82.0,3.2,10.9,781.0,817.61,649.39
2018,2,27,13,15,993.0,81.5,3.2,10.95,765.0,764.41,609.37
2018,2,27,13,30,989.0,81.0,3.2,11.0,749.0,708.8,565.58
2018,2,27,13,45,982.0,80.0,3.15,11.0,724.5,648.83,517.12
2018,2,27,14,0,975.0,79.0,3.1,11.0,700.0,587.29,465.98
2018,2,27,14,15,964.0,78.0,3.05,10.95,668.0,522.59,410.83
2018,2,27,14,30,953.0,77.0,3.0,10.9,636.0,457.34,353.46
2018,2,27,14,45,938.0,76.0,2.95,10.8,597.5,390.44,293.34
2018,2,27,15,0,923.0,75.0,2.9,10.7,559.0,324.01,232.64
2018,2,27,15,15,903.5,72.5,2.9,10.7,514.0,256.17,171.56
2018,2,27,15,30,884.0,70.0,2.9,10.7,469.0,189.99,115.65
2018,2,27,15,45,857.5,66.5,2.65,10.25,420.0,119.81,66.6
2018,2,27,16,0,831.0,63.0,2.4,9.8,371.0,58.33,47.2
2018,2,27,16,15,791.5,59.5,2.15,9.0,319.0,54.97,44.48
2018,2,27,16,30,752.0,56.0,1.9,8.2,267.0,51.64,41.65
2018,2,27,16,45,688.0,50.5,1.6,7.35,214.0,46.45,36.98
2018,2,27,17,0,624.0,45.0,1.3,6.5,161.0,41.35,32.17
2018,2,27,17,15,511.0,37.5,1.3,6.1,112.5,31.53,22.77
2018,2,27,17,30,398.0,30.0,1.3,5.7,64.0,25.19,15.43
2018,2,27,17,45,227.0,18.5,1.3,5.25,35.0,14.56,0.0
2018,2,27,18,0,56.0,7.0,1.3,4.8,6.0,0.0,0.0
2018,2,27,18,15,28.0,3.5,1.3,4.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,28,6,15,10.5,1.5,0.85,2.8,1.0,0.0,0.0
2018,2,28,6,30,21.0,3.0,0.9,3.2,2.0,0.0,0.0
2018,2,28,6,45,175.0,14.5,0.95,3.65,25.0,131.17,0.0
2018,2,28,7,0,329.0,26.0,1.0,4.1,48.0,308.48,199.56
2018,2,28,7,15,452.0,34.0,1.1,4.8,93.0,441.07,363.56
2018,2,28,7,30,575.0,42.0,1.2,5.5,138.0,559.56,465.14
2018,2,28,7,45,644.5,47.5,1.3,6.15,189.5,648.8,537.45
2018,2,28,8,0,714.0,53.0,1.4,6.8,241.0,739.76,606.81
2018,2,28,8,15,755.5,56.5,1.4,7.4,292.0,803.79,651.61
2018,2,28,8,30,797.0,60.0,1.4,8.0,343.0,866.93,693.73
2018,2,28,8,45,779.0,72.0,1.35,8.6,380.0,882.39,699.76
2018,2,28,9,0,761.0,84.0,1.3,9.2,417.0,893.14,702.74
2018,2,28,9,15,743.5,99.0,1.35,9.65,452.0,911.34,712.76
2018,2,28,9,30,726.0,114.0,1.4,10.1,487.0,918.46,714.99
2018,2,28,9,45,597.0,163.0,1.45,10.55,484.5,844.61,661.19
2018,2,28,10,0,468.0,212.0,1.5,11.0,482.0,757.72,596.22
2018,2,28,10,15,414.5,241.0,1.6,11.3,490.0,729.99,574.46
2018,2,28,10,30,361.0,270.0,1.7,11.6,498.0,678.16,535.0
2018,2,28,10,45,436.5,257.0,1.85,11.9,543.0,753.38,590.86
2018,2,28,11,0,512.0,244.0,2.0,12.2,588.0,803.17,627.03
2018,2,28,11,15,560.0,234.0,2.05,12.35,619.0,824.37,641.83
2018,2,28,11,30,608.0,224.0,2.1,12.5,650.0,841.07,653.68
2018,2,28,11,45,593.0,232.0,2.2,12.7,652.0,813.51,633.27
2018,2,28,12,0,578.0,240.0,2.3,12.9,654.0,783.92,611.7
2018,2,28,12,15,534.0,257.5,2.35,12.9,640.5,736.94,576.85
2018,2,28,12,30,490.0,275.0,2.4,12.9,627.0,690.0,541.8
2018,2,28,12,45,571.0,240.5,2.5,12.95,646.5,693.2,546.01
2018,2,28,13,0,652.0,206.0,2.6,13.0,666.0,694.18,547.5
2018,2,28,13,15,737.5,168.0,2.6,13.0,678.0,680.56,537.43
2018,2,28,13,30,823.0,130.0,2.6,13.0,690.0,654.16,517.08
2018,2,28,13,45,834.5,120.5,2.65,12.95,672.0,603.83,477.17
2018,2,28,14,0,846.0,111.0,2.7,12.9,654.0,550.47,433.61
2018,2,28,14,15,792.5,120.0,2.7,12.75,609.5,480.53,375.95
2018,2,28,14,30,739.0,129.0,2.7,12.6,565.0,413.39,319.38
2018,2,28,14,45,726.0,123.0,2.65,12.45,529.5,353.31,266.62
2018,2,28,15,0,713.0,117.0,2.6,12.3,494.0,294.09,213.74
2018,2,28,15,15,609.0,130.5,2.6,12.3,434.0,231.85,162.53
2018,2,28,15,30,505.0,144.0,2.6,12.3,374.0,178.18,121.91
2018,2,28,15,45,401.0,144.0,2.5,11.7,314.5,130.75,91.68
2018,2,28,16,0,297.0,144.0,2.4,11.1,255.0,99.43,83.54
2018,2,28,16,15,263.0,126.5,2.15,10.55,214.5,88.27,74.01
2018,2,28,16,30,229.0,109.0,1.9,10.0,174.0,76.82,64.0
2018,2,28,16,45,180.0,90.0,1.7,9.45,135.0,64.04,52.53
2018,2,28,17,0,131.0,71.0,1.5,8.9,96.0,51.45,40.96
2018,2,28,17,15,99.5,51.5,1.4,8.55,67.0,37.77,28.12
2018,2,28,17,30,68.0,32.0,1.3,8.2,38.0,23.91,14.44
2018,2,28,17,45,44.0,18.0,1.2,7.9,21.0,14.16,0.0
2018,2,28,18,0,20.0,4.0,1.1,7.6,4.0,0.0,0.0
2018,2,28,18,15,10.0,2.0,1.05,7.55,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.1,8.75,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.2,8.9,4.0,3.02,0.0
2018,3,1,7,15,0.0,6.5,4.4,9.05,6.5,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.6,9.2,9.0,6.82,0.24
2018,3,1,7,45,0.0,13.0,4.75,9.4,13.0,9.86,2.96
2018,3,1,8,0,0.0,17.0,4.9,9.6,17.0,12.92,5.65
2018,3,1,8,15,0.0,22.0,5.15,9.75,22.0,16.74,8.98
2018,3,1,8,30,0.0,27.0,5.4,9.9,27.0,20.58,12.28
2018,3,1,8,45,0.5,42.5,5.65,10.05,42.5,32.97,22.98
2018,3,1,9,0,1.0,58.0,5.9,10.2,58.0,45.43,33.64
2018,3,1,9,15,0.5,86.0,6.0,10.25,86.0,66.84,51.82
2018,3,1,9,30,0.0,114.0,6.1,10.3,114.0,90.84,72.02
2018,3,1,9,45,2.5,110.0,6.2,10.35,111.5,89.21,70.54
2018,3,1,10,0,5.0,106.0,6.3,10.4,109.0,87.95,69.42
2018,3,1,10,15,24.0,155.5,6.4,10.45,170.5,164.85,134.7
2018,3,1,10,30,43.0,205.0,6.5,10.5,232.0,233.57,192.06
2018,3,1,10,45,37.5,215.5,6.6,10.55,240.0,236.15,193.45
2018,3,1,11,0,32.0,226.0,6.7,10.6,248.0,238.59,194.84
2018,3,1,11,15,95.0,275.0,6.7,10.6,342.0,347.34,285.61
2018,3,1,11,30,158.0,324.0,6.7,10.6,436.0,474.79,388.88
2018,3,1,11,45,111.0,307.0,6.7,10.6,386.0,404.09,330.35
2018,3,1,12,0,64.0,290.0,6.7,10.6,336.0,317.26,258.83
2018,3,1,12,15,37.0,246.0,6.65,10.65,272.5,246.49,200.4
2018,3,1,12,30,10.0,202.0,6.6,10.7,209.0,169.35,136.15
2018,3,1,12,45,5.5,157.5,6.55,10.75,161.5,127.97,101.82
2018,3,1,13,0,1.0,113.0,6.5,10.8,114.0,88.37,68.74
2018,3,1,13,15,6.0,143.5,6.4,10.8,148.0,115.91,91.91
2018,3,1,13,30,11.0,174.0,6.3,10.8,182.0,142.83,114.42
2018,3,1,13,45,6.5,141.5,6.2,10.8,146.0,113.46,89.98
2018,3,1,14,0,2.0,109.0,6.1,10.8,110.0,85.17,66.36
2018,3,1,14,15,1.5,103.0,6.05,10.8,104.0,80.09,62.21
2018,3,1,14,30,1.0,97.0,6.0,10.8,98.0,75.11,58.13
2018,3,1,14,45,1.0,91.5,5.9,10.8,92.5,70.78,54.61
2018,3,1,15,0,1.0,86.0,5.8,10.8,87.0,66.44,51.06
2018,3,1,15,15,11.0,81.5,5.8,10.8,87.0,64.94,49.52
2018,3,1,15,30,21.0,77.0,5.8,10.8,87.0,62.29,46.93
2018,3,1,15,45,30.5,82.5,5.55,10.65,95.0,64.97,49.32
2018,3,1,16,0,40.0,88.0,5.3,10.5,103.0,66.02,53.98
2018,3,1,16,15,35.0,84.5,5.15,10.45,96.5,63.07,51.48
2018,3,1,16,30,30.0,81.0,5.0,10.4,90.0,59.95,48.75
2018,3,1,16,45,18.5,70.5,4.9,10.3,75.5,52.13,41.64
2018,3,1,17,0,7.0,60.0,4.8,10.2,61.0,44.46,34.47
2018,3,1,17,15,3.5,41.5,4.65,10.15,42.0,31.12,22.04
2018,3,1,17,30,0.0,23.0,4.5,10.1,23.0,17.56,9.14
2018,3,1,17,45,0.0,12.5,4.4,10.05,12.5,9.53,0.0
2018,3,1,18,0,0.0,2.0,4.3,10.0,2.0,1.57,0.0
2018,3,1,18,15,0.0,1.0,4.2,9.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.45,6.65,5.0,3.93,0.0
2018,3,2,7,0,0.0,10.0,1.6,6.9,10.0,7.59,0.02
2018,3,2,7,15,0.0,18.0,1.8,7.05,18.0,13.69,6.07
2018,3,2,7,30,0.0,26.0,2.0,7.2,26.0,19.8,11.66
2018,3,2,7,45,0.0,38.0,2.15,7.3,38.0,29.01,19.89
2018,3,2,8,0,0.0,50.0,2.3,7.4,50.0,38.25,28.06
2018,3,2,8,15,0.0,65.0,2.5,7.55,65.0,49.98,38.28
2018,3,2,8,30,0.0,80.0,2.7,7.7,80.0,63.05,49.53
2018,3,2,8,45,0.5,95.0,2.9,7.85,95.0,76.58,61.06
2018,3,2,9,0,1.0,110.0,3.1,8.0,110.0,90.1,72.45
2018,3,2,9,15,8.5,145.0,3.25,8.2,149.0,130.4,106.84
2018,3,2,9,30,16.0,180.0,3.4,8.4,188.0,171.36,141.2
2018,3,2,9,45,15.5,190.5,3.55,8.6,199.0,178.9,146.92
2018,3,2,10,0,15.0,201.0,3.7,8.8,210.0,186.51,152.73
2018,3,2,10,15,41.5,239.5,3.85,8.95,266.0,272.99,224.57
2018,3,2,10,30,68.0,278.0,4.0,9.1,322.0,339.19,278.4
2018,3,2,10,45,188.0,290.5,4.1,9.2,417.5,492.35,403.61
2018,3,2,11,0,308.0,303.0,4.2,9.3,513.0,640.84,520.29
2018,3,2,11,15,364.5,294.5,4.3,9.4,549.0,674.56,546.3
2018,3,2,11,30,421.0,286.0,4.4,9.5,585.0,725.34,585.1
2018,3,2,11,45,246.0,293.5,4.45,9.55,469.0,534.45,434.39
2018,3,2,12,0,71.0,301.0,4.5,9.6,353.0,333.85,271.34
2018,3,2,12,15,57.0,297.0,4.55,9.6,338.5,312.03,253.75
2018,3,2,12,30,43.0,293.0,4.6,9.6,324.0,291.27,236.54
2018,3,2,12,45,34.0,274.0,4.65,9.65,298.5,261.7,212.38
2018,3,2,13,0,25.0,255.0,4.7,9.7,273.0,233.7,189.43
2018,3,2,13,15,68.0,280.0,4.7,9.65,327.0,280.97,228.9
2018,3,2,13,30,111.0,305.0,4.7,9.6,381.0,333.4,271.62
2018,3,2,13,45,114.5,297.0,4.7,9.55,373.5,317.15,258.19
2018,3,2,14,0,118.0,289.0,4.7,9.5,366.0,300.42,244.36
2018,3,2,14,15,114.5,270.5,4.7,9.4,342.0,271.78,220.71
2018,3,2,14,30,111.0,252.0,4.7,9.3,318.0,243.99,197.54
2018,3,2,14,45,114.5,238.5,4.65,9.2,303.0,223.05,179.61
2018,3,2,15,0,118.0,225.0,4.6,9.1,288.0,201.8,161.23
2018,3,2,15,15,69.5,181.0,4.6,9.1,217.5,148.4,118.07
2018,3,2,15,30,21.0,137.0,4.6,9.1,147.0,104.5,83.29
2018,3,2,15,45,27.0,115.0,4.35,8.7,126.5,86.81,68.58
2018,3,2,16,0,33.0,93.0,4.1,8.3,106.0,69.23,57.33
2018,3,2,16,15,84.5,101.0,3.8,8.05,127.5,72.73,60.72
2018,3,2,16,30,136.0,109.0,3.5,7.8,149.0,77.15,64.88
2018,3,2,16,45,71.0,86.0,3.15,7.55,106.5,61.56,50.7
2018,3,2,17,0,6.0,63.0,2.8,7.3,64.0,46.48,36.77
2018,3,2,17,15,3.0,44.0,2.7,7.15,44.5,32.85,23.95
2018,3,2,17,30,0.0,25.0,2.6,7.0,25.0,19.07,10.74
2018,3,2,17,45,0.0,13.5,2.5,6.8,13.5,10.3,0.0
2018,3,2,18,0,0.0,2.0,2.4,6.6,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.5,6.6,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,7.0,1.5,1.15,4.15,1.5,0.0,0.0
2018,3,3,6,30,14.0,3.0,1.2,4.5,3.0,0.0,0.0
2018,3,3,6,45,139.0,18.5,1.3,4.85,29.0,109.71,0.0
2018,3,3,7,0,264.0,34.0,1.4,5.2,55.0,283.2,215.86
2018,3,3,7,15,388.5,43.5,1.45,5.4,100.5,400.92,336.03
2018,3,3,7,30,513.0,53.0,1.5,5.6,146.0,531.67,447.11
2018,3,3,7,45,589.0,59.0,1.55,5.85,198.0,624.13,522.1
2018,3,3,8,0,665.0,65.0,1.6,6.1,250.0,719.16,595.17
2018,3,3,8,15,713.5,69.5,1.6,6.3,302.5,788.95,645.45
2018,3,3,8,30,762.0,74.0,1.6,6.5,355.0,851.86,688.75
2018,3,3,8,45,770.0,81.0,1.55,6.7,397.5,884.9,708.59
2018,3,3,9,0,778.0,88.0,1.5,6.9,440.0,914.8,725.98
2018,3,3,9,15,789.0,94.5,1.55,7.15,481.5,943.82,743.78
2018,3,3,9,30,800.0,101.0,1.6,7.4,523.0,969.43,759.12
2018,3,3,9,45,692.0,137.5,1.6,7.65,521.5,913.6,717.36
2018,3,3,10,0,584.0,174.0,1.6,7.9,520.0,841.7,665.09
2018,3,3,10,15,384.0,201.0,1.7,8.1,433.5,653.42,524.81
2018,3,3,10,30,184.0,228.0,1.8,8.3,347.0,423.64,345.79
2018,3,3,10,45,173.0,251.0,1.9,8.5,366.0,432.31,352.69
2018,3,3,11,0,162.0,274.0,2.0,8.7,385.0,439.84,357.24
2018,3,3,11,15,400.0,241.5,2.1,8.8,525.0,675.07,541.66
2018,3,3,11,30,638.0,209.0,2.2,8.9,665.0,860.39,678.56
2018,3,3,11,45,534.5,223.0,2.3,8.95,608.5,748.27,594.24
2018,3,3,12,0,431.0,237.0,2.4,9.0,552.0,648.09,519.11
2018,3,3,12,15,226.0,199.5,2.5,9.0,364.5,394.75,322.34
2018,3,3,12,30,21.0,162.0,2.6,9.0,177.0,153.27,123.12
2018,3,3,12,45,46.0,235.5,2.7,9.0,268.5,235.56,191.52
2018,3,3,13,0,71.0,309.0,2.8,9.0,360.0,315.26,255.73
2018,3,3,13,15,153.5,305.5,2.85,8.9,413.0,372.99,302.94
2018,3,3,13,30,236.0,302.0,2.9,8.8,466.0,418.86,339.63
2018,3,3,13,45,279.5,287.0,2.95,8.7,474.5,411.35,333.26
2018,3,3,14,0,323.0,272.0,3.0,8.6,483.0,398.95,322.48
2018,3,3,14,15,311.5,254.0,3.0,8.45,450.0,353.94,285.13
2018,3,3,14,30,300.0,236.0,3.0,8.3,417.0,310.4,248.44
2018,3,3,14,45,325.0,218.0,3.0,8.15,403.0,280.65,221.54
2018,3,3,15,0,350.0,200.0,3.0,8.0,389.0,247.96,191.41
2018,3,3,15,15,412.5,172.5,3.0,8.0,378.0,214.62,158.95
2018,3,3,15,30,475.0,145.0,3.0,8.0,367.0,171.27,119.5
2018,3,3,15,45,481.5,132.0,2.95,7.6,337.0,125.91,86.93
2018,3,3,16,0,488.0,119.0,2.9,7.2,307.0,85.03,71.79
2018,3,3,16,15,466.5,104.5,2.65,6.85,264.0,75.85,63.8
2018,3,3,16,30,445.0,90.0,2.4,6.5,221.0,66.34,55.33
2018,3,3,16,45,381.0,78.0,2.1,6.15,175.0,57.73,47.5
2018,3,3,17,0,317.0,66.0,1.8,5.8,129.0,49.02,39.36
2018,3,3,17,15,241.5,51.0,1.7,5.5,91.0,38.07,28.9
2018,3,3,17,30,166.0,36.0,1.6,5.2,53.0,27.0,17.88
2018,3,3,17,45,96.0,21.5,1.5,4.9,30.0,16.21,0.0
2018,3,3,18,0,26.0,7.0,1.4,4.6,7.0,5.51,0.0
2018,3,3,18,15,13.0,3.5,1.35,4.45,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
