Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,15,521.5,119.5,3.8,9.15,337.5,85.63,71.71
2018,3,24,16,30,433.0,117.0,3.6,8.8,275.0,83.13,69.8
2018,3,24,16,45,399.5,101.5,3.35,8.45,229.5,73.16,61.05
2018,3,24,17,0,366.0,86.0,3.1,8.1,184.0,62.85,51.82
2018,3,24,17,15,309.0,71.0,2.75,7.55,141.0,52.34,42.2
2018,3,24,17,30,252.0,56.0,2.4,7.0,98.0,41.63,32.12
2018,3,24,17,45,190.0,39.5,2.05,6.4,64.5,29.63,20.57
2018,3,24,18,0,128.0,23.0,1.7,5.8,31.0,17.41,4.94
2018,3,24,18,15,64.0,11.5,1.7,5.55,15.5,9.05,0.0
2018,3,24,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,112.97,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,272.1,213.66
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,387.08,326.11
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,510.86,432.83
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,592.94,500.59
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,678.0,567.43
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,709.0,589.52
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,736.25,608.15
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,776.28,636.18
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,813.59,661.54
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,770.36,626.55
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,709.21,578.71
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,582.14,477.11
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,450.85,369.69
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,488.02,398.42
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,523.7,424.87
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,486.77,394.06
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,449.57,363.34
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,524.46,422.62
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,618.42,494.11
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,492.4,395.2
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,392.58,315.26
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,582.5,468.38
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,756.8,601.34
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,792.36,628.23
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,804.86,638.96
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,709.93,564.8
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,613.67,489.38
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,515.66,412.57
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,438.75,351.15
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,432.27,345.72
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,419.56,334.1
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,374.48,296.75
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,332.27,261.54
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,292.93,227.92
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,254.4,194.99
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,217.88,161.14
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,170.13,121.47
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,118.51,90.92
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,95.98,80.55
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,79.48,66.2
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,64.17,52.7
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,54.19,43.86
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,48.93,39.16
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,44.04,34.65
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,39.43,30.15
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,29.99,20.94
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,20.63,7.97
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,9.83,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,138.86,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,317.01,254.48
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,427.3,362.78
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,546.17,466.15
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,625.79,532.21
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,715.6,602.92
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,784.88,654.91
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,853.99,705.11
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,896.9,733.67
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,947.63,767.54
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,987.2,792.62
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,1023.77,815.33
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,1050.85,831.46
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,1074.17,845.01
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,1088.1,852.08
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,1097.86,856.46
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,1100.26,855.74
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,1098.18,852.16
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,1088.4,843.49
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,1074.22,832.03
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,1053.72,816.69
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,1029.0,798.58
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,997.93,775.99
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,963.01,750.75
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,922.94,721.75
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,879.41,690.25
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,831.88,656.19
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,781.35,618.07
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,726.19,574.39
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,668.65,527.81
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,607.48,477.06
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,544.66,423.52
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,479.6,366.86
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,413.95,308.17
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,346.35,247.05
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,279.14,186.55
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,211.81,129.27
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,145.75,82.0
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,80.9,56.0
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,69.87,56.55
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,60.82,48.83
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,58.36,46.91
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,54.6,43.76
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,50.9,40.55
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,42.21,32.7
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,37.54,28.25
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,29.88,20.77
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,22.5,10.08
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,11.8,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,4.72,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,159.42,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,301.89,241.54
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,408.12,340.26
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,522.95,436.19
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,607.89,502.99
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,690.77,564.64
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,760.16,613.31
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,829.52,660.04
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,883.17,694.21
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,934.91,726.33
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,963.63,742.79
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,1000.48,764.92
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,1028.37,780.67
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,1052.67,794.14
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,1069.37,802.7
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,1082.0,808.81
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,1084.05,809.06
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,1081.74,806.72
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,1072.56,800.22
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,1059.02,791.03
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,1038.26,776.09
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,1013.37,758.62
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,983.18,738.37
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,949.19,715.57
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,909.68,688.66
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,866.81,659.35
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,819.37,626.34
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,769.15,589.33
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,707.25,542.67
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,645.48,495.05
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,591.17,451.97
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,533.26,404.42
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,469.86,351.16
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,406.1,296.05
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,339.69,238.09
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,274.42,181.31
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,208.03,126.61
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,137.3,76.61
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,73.39,58.35
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,62.61,49.35
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,60.08,47.45
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,57.51,45.48
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,53.33,42.01
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,49.18,38.46
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,40.89,31.06
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,36.52,26.94
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,29.04,19.76
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,21.68,10.02
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,11.41,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,48.55,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,184.47,31.46
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,327.59,260.59
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,426.61,349.87
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,534.02,436.88
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,608.71,494.4
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,692.45,555.66
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,757.68,600.77
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,822.65,644.19
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,874.46,677.6
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,913.44,701.66
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,945.19,720.77
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,973.37,737.4
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,1001.13,753.02
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,1025.45,766.33
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,1044.92,776.7
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,1060.52,784.7
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,1066.62,786.07
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,1068.44,784.95
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,1060.35,778.51
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,1047.91,769.52
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,1028.09,754.87
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,1004.11,737.76
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,974.27,717.57
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,940.56,694.92
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,901.98,669.43
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,859.95,641.54
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,812.14,609.41
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,761.46,573.45
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,707.3,533.97
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,650.87,491.55
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,591.38,445.05
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,530.34,395.77
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,466.98,343.38
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,402.9,288.68
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,336.48,230.99
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,270.25,173.63
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,204.12,119.61
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,139.27,75.62
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,75.08,59.06
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,67.92,53.32
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,64.41,50.64
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,55.54,43.22
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,51.71,40.11
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,47.91,36.92
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,42.68,32.32
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,37.54,27.58
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,28.02,18.71
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,21.72,10.5
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,11.41,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,40.44,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,161.39,58.38
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,282.49,223.94
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,414.94,336.71
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,553.82,445.23
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,632.42,504.36
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,713.11,562.6
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,775.99,605.8
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,828.63,640.63
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,879.14,672.4
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,927.73,702.21
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,965.38,725.15
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,1000.01,746.02
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,1027.3,760.13
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,1050.87,771.89
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,1065.1,778.69
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,1075.22,783.13
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,1077.11,781.96
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,1074.66,778.33
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,1065.26,771.32
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,1051.53,761.78
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,1031.64,748.77
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,1007.56,733.2
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,978.04,714.32
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,944.64,692.89
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,904.52,667.07
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,861.07,638.85
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,813.58,607.72
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,763.35,572.43
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,709.58,532.97
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,653.56,490.67
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,593.44,444.24
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,531.77,394.92
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,467.98,342.23
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,403.49,287.34
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,337.22,230.05
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,271.09,173.13
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,204.56,119.32
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,139.31,75.75
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,75.13,58.78
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,70.02,54.84
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,60.22,46.76
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,57.08,44.35
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,53.29,41.3
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,49.53,38.17
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,44.36,33.66
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,39.28,29.01
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,29.66,20.1
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,23.42,12.21
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,12.2,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,49.27,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,182.13,90.67
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,311.55,247.47
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,437.38,353.28
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,568.23,454.31
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,648.81,512.37
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,731.3,568.73
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,780.36,598.25
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,827.26,625.29
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,886.38,661.94
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,943.94,696.52
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,930.36,683.94
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,917.22,672.96
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,889.23,652.23
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,844.17,620.55
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,849.55,621.32
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,851.29,619.17
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,858.98,622.85
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,863.48,624.49
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,854.93,616.87
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,843.49,607.69
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,881.56,634.97
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,912.04,656.47
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,937.77,673.41
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,949.25,680.61
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,909.78,656.09
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,866.91,629.73
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,803.43,589.35
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,748.25,551.15
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,701.7,518.99
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,656.24,485.75
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,595.23,439.64
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,533.03,390.99
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,460.53,333.45
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,393.09,278.9
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,329.17,225.23
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,265.15,171.52
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,200.3,122.58
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,148.16,90.75
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,102.62,81.4
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,104.93,83.79
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,102.11,81.93
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,101.18,81.64
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,84.99,68.22
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,66.6,52.64
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,55.32,42.94
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,43.59,32.53
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,32.83,22.68
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,21.98,11.38
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,12.2,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,4.72,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,33.93,15.45
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,63.99,47.78
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,125.9,101.27
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,177.95,145.67
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,273.39,224.46
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,359.47,292.76
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,405.44,326.6
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,451.01,359.48
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,547.87,429.96
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,673.11,515.63
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,774.67,579.95
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,890.23,648.92
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,969.22,696.94
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,1041.37,740.77
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,1055.67,747.97
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,1065.88,753.78
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,1067.72,755.55
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,1065.32,754.98
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,1056.27,750.3
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,1042.98,743.12
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,999.36,717.32
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,947.93,686.44
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,872.78,637.43
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,795.58,584.93
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,759.59,561.62
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,722.42,536.59
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,669.34,500.25
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,617.61,464.07
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,521.71,394.31
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,437.87,332.36
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,397.7,302.64
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,360.23,274.42
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,336.43,255.95
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,311.15,235.72
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,280.95,211.42
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,250.2,186.62
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,213.55,158.45
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,179.08,133.84
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,148.62,121.7
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,136.35,112.1
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,122.68,101.08
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,108.49,89.44
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,91.71,75.31
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,76.65,62.4
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,63.23,50.65
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,49.39,38.2
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,35.99,25.85
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,22.37,12.22
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,12.59,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,23.98,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,94.42,60.17
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,150.07,122.16
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,323.43,273.13
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,510.15,428.85
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,603.91,501.21
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,696.12,568.84
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,756.74,610.12
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,816.55,649.34
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,872.52,684.16
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,926.8,716.69
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,965.76,737.91
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,989.7,748.82
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,1016.46,763.21
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,1039.62,775.17
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,1054.74,781.98
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,1065.81,786.38
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,1068.23,787.34
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,1066.36,785.69
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,1057.64,779.13
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,1044.62,769.94
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,1024.01,756.64
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,999.32,740.72
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,969.79,722.0
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,936.46,700.58
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,897.22,675.44
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,854.61,647.65
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,807.88,616.42
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,758.32,580.21
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,703.91,539.61
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,647.33,496.05
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,587.49,448.54
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,526.24,398.18
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,462.61,344.37
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,398.34,288.45
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,333.22,230.92
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,268.33,174.15
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,202.19,120.23
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,137.43,77.61
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,70.59,55.81
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,68.59,54.53
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,66.04,52.63
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,63.48,50.71
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,59.95,47.86
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,52.12,41.08
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,46.71,36.3
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,41.39,31.39
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,34.27,24.58
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,27.43,16.73
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,15.34,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,15.38,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,61.09,39.58
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,96.21,76.8
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,129.34,107.24
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,162.82,137.18
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,197.59,167.96
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,235.68,200.76
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,364.44,309.47
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,505.13,423.0
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,604.09,498.98
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,705.23,574.08
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,797.22,639.65
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,881.43,697.25
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,877.88,690.75
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,869.09,681.33
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,935.52,725.57
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,996.57,764.33
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,991.0,757.95
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,990.93,756.15
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,936.7,716.73
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,863.62,661.45
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,843.6,646.9
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,821.14,630.14
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,864.4,663.59
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,884.57,679.39
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,865.07,665.79
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,829.37,640.99
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,789.76,612.72
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,745.58,579.4
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,691.89,537.76
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,636.06,493.38
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,577.03,445.35
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,516.63,394.7
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,454.08,340.85
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,390.96,285.08
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,326.79,227.68
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,263.03,171.48
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,198.12,118.5
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,134.6,76.98
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,71.17,56.61
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,69.58,55.62
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,67.46,54.07
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,65.38,52.53
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,61.58,49.44
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,53.34,42.27
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,48.18,37.72
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,43.25,33.15
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,34.32,24.73
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,25.47,15.43
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,13.77,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,61.66,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,206.59,152.82
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,325.04,268.81
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,422.18,353.68
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,525.91,439.42
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,606.85,501.0
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,690.47,561.14
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,751.73,602.13
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,819.38,646.12
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,872.0,676.91
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,922.73,705.33
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,962.53,726.35
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,987.4,737.26
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,1013.05,748.87
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,1035.05,758.0
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,1049.08,762.1
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,1059.04,763.82
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,1060.74,762.17
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,1058.19,758.2
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,1049.42,751.6
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,1036.39,742.57
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,1016.68,729.37
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,992.89,713.81
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,963.77,696.05
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,930.83,675.82
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,890.34,649.92
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,846.77,621.9
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,798.97,590.97
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,748.74,556.04
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,694.9,517.67
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,638.99,476.44
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,580.58,431.58
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,520.76,384.02
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,457.61,332.88
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,394.0,279.52
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,329.71,224.44
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,265.82,170.19
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,195.35,114.56
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,131.19,73.89
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,76.35,60.25
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,74.24,58.88
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,71.19,56.63
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,68.11,54.31
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,59.09,46.7
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,55.26,43.53
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,50.08,39.06
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,45.0,34.45
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,36.88,26.83
