Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.0,1.05,8.25,1.0,0.0,0.0
2018,4,14,5,30,16.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,4,14,5,45,144.5,16.0,0.95,9.1,27.0,81.74,0.0
2018,4,14,6,0,273.0,30.0,0.9,9.5,52.0,209.98,153.42
2018,4,14,6,15,391.5,40.0,1.05,10.2,97.5,310.28,253.71
2018,4,14,6,30,510.0,50.0,1.2,10.9,143.0,418.43,346.81
2018,4,14,6,45,582.0,57.0,1.35,11.6,196.5,501.38,415.81
2018,4,14,7,0,654.0,64.0,1.5,12.3,250.0,588.99,484.37
2018,4,14,7,15,701.0,68.5,1.6,12.95,305.0,658.05,534.74
2018,4,14,7,30,748.0,73.0,1.7,13.6,360.0,724.01,580.92
2018,4,14,7,45,780.0,77.0,1.8,14.25,414.5,781.98,619.77
2018,4,14,8,0,812.0,81.0,1.9,14.9,469.0,838.89,656.85
2018,4,14,8,15,835.5,84.0,1.95,15.45,521.0,885.37,685.57
2018,4,14,8,30,859.0,87.0,2.0,16.0,573.0,929.52,712.25
2018,4,14,8,45,876.0,89.5,2.05,16.55,621.0,952.71,724.39
2018,4,14,9,0,893.0,92.0,2.1,17.1,669.0,983.76,742.02
2018,4,14,9,15,906.0,94.0,2.1,17.5,711.5,1006.9,754.04
2018,4,14,9,30,919.0,96.0,2.1,17.9,754.0,1026.31,763.7
2018,4,14,9,45,929.0,97.0,2.1,18.35,790.5,1037.71,768.09
2018,4,14,10,0,939.0,98.0,2.1,18.8,827.0,1045.05,770.07
2018,4,14,10,15,946.0,99.0,2.05,19.15,856.5,1045.26,767.28
2018,4,14,10,30,953.0,100.0,2.0,19.5,886.0,1041.24,762.02
2018,4,14,10,45,958.0,100.5,2.0,19.8,908.0,1030.53,753.49
2018,4,14,11,0,963.0,101.0,2.0,20.1,930.0,1015.62,742.49
2018,4,14,11,15,965.5,102.0,1.95,20.35,944.0,994.75,727.35
2018,4,14,11,30,968.0,103.0,1.9,20.6,958.0,969.87,709.81
2018,4,14,11,45,969.0,103.0,1.8,20.85,963.5,938.86,687.82
2018,4,14,12,0,970.0,103.0,1.7,21.1,969.0,904.21,663.59
2018,4,14,12,15,969.0,103.0,1.65,21.2,966.5,864.5,637.02
2018,4,14,12,30,968.0,103.0,1.6,21.3,964.0,821.6,608.29
2018,4,14,12,45,965.0,103.5,1.55,21.4,953.0,774.74,574.96
2018,4,14,13,0,962.0,104.0,1.5,21.5,942.0,725.24,538.69
2018,4,14,13,15,957.5,103.0,1.55,21.5,922.5,671.19,499.32
2018,4,14,13,30,953.0,102.0,1.6,21.5,903.0,615.14,457.13
2018,4,14,13,45,947.5,100.0,1.6,21.5,876.0,556.04,410.91
2018,4,14,14,0,942.0,98.0,1.6,21.5,849.0,495.55,362.01
2018,4,14,14,15,933.5,96.5,1.65,21.4,815.0,433.15,310.36
2018,4,14,14,30,925.0,95.0,1.7,21.3,781.0,370.19,256.81
2018,4,14,14,45,915.0,92.5,1.8,21.15,741.0,305.84,201.8
2018,4,14,15,0,905.0,90.0,1.9,21.0,701.0,241.67,148.33
2018,4,14,15,15,890.0,87.5,1.9,21.0,655.0,177.29,100.39
2018,4,14,15,30,875.0,85.0,1.9,21.0,609.0,114.21,66.97
2018,4,14,15,45,854.5,82.0,2.0,20.5,558.5,79.75,62.67
2018,4,14,16,0,834.0,79.0,2.1,20.0,508.0,69.72,54.51
2018,4,14,16,15,806.5,76.0,2.1,19.45,455.0,67.3,52.77
2018,4,14,16,30,779.0,73.0,2.1,18.9,402.0,64.85,50.99
2018,4,14,16,45,740.0,68.5,2.05,18.3,347.0,61.06,48.01
2018,4,14,17,0,701.0,64.0,2.0,17.7,292.0,57.25,44.93
2018,4,14,17,15,637.0,59.0,1.9,16.8,237.5,48.66,37.57
2018,4,14,17,30,573.0,54.0,1.8,15.9,183.0,44.52,33.94
2018,4,14,17,45,441.5,46.0,1.7,14.95,129.5,37.61,27.63
2018,4,14,18,0,310.0,38.0,1.6,14.0,76.0,31.02,21.26
2018,4,14,18,15,207.5,26.0,1.6,13.55,46.0,19.85,8.51
2018,4,14,18,30,105.0,14.0,1.6,13.1,16.0,11.02,0.0
2018,4,14,18,45,52.5,7.0,1.55,12.65,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.0,0.9,8.8,2.0,0.0,0.0
2018,4,15,5,30,18.0,4.0,0.9,9.0,4.0,0.0,0.0
2018,4,15,5,45,115.5,18.0,0.85,9.2,27.0,69.37,0.0
2018,4,15,6,0,213.0,32.0,0.8,9.4,50.0,183.78,137.58
2018,4,15,6,15,293.0,43.5,1.0,9.75,87.5,253.18,208.17
2018,4,15,6,30,373.0,55.0,1.2,10.1,125.0,335.6,280.93
2018,4,15,6,45,387.5,72.0,1.35,10.45,165.0,378.53,318.41
2018,4,15,7,0,402.0,89.0,1.5,10.8,205.0,426.1,357.67
2018,4,15,7,15,516.0,92.5,1.6,11.3,272.5,542.22,450.02
2018,4,15,7,30,630.0,96.0,1.7,11.8,340.0,659.61,537.69
2018,4,15,7,45,698.0,95.0,1.75,12.35,401.5,738.05,592.12
2018,4,15,8,0,766.0,94.0,1.8,12.9,463.0,812.35,642.08
2018,4,15,8,15,792.5,97.0,1.85,13.5,515.0,860.4,672.06
2018,4,15,8,30,819.0,100.0,1.9,14.1,567.0,906.31,700.24
2018,4,15,8,45,823.5,107.5,1.95,14.75,610.0,934.0,715.43
2018,4,15,9,0,828.0,115.0,2.0,15.4,653.0,958.07,728.28
2018,4,15,9,15,842.0,119.0,2.1,15.85,696.0,983.78,743.39
2018,4,15,9,30,856.0,123.0,2.2,16.3,739.0,1005.84,756.07
2018,4,15,9,45,884.0,117.5,2.35,16.75,781.0,1013.46,759.82
2018,4,15,10,0,912.0,112.0,2.5,17.2,823.0,1031.37,770.63
2018,4,15,10,15,899.0,124.5,2.7,17.45,847.0,1023.5,765.44
2018,4,15,10,30,886.0,137.0,2.9,17.7,871.0,1011.16,757.51
2018,4,15,10,45,912.0,127.0,3.05,17.95,899.0,1010.65,757.09
2018,4,15,11,0,938.0,117.0,3.2,18.2,927.0,1005.63,753.6
2018,4,15,11,15,907.0,138.0,3.3,18.3,931.5,972.72,731.48
2018,4,15,11,30,876.0,159.0,3.4,18.4,936.0,951.32,717.33
2018,4,15,11,45,846.5,178.5,3.55,18.5,933.0,912.5,691.42
2018,4,15,12,0,817.0,198.0,3.7,18.6,930.0,870.95,662.99
2018,4,15,12,15,859.0,173.0,3.8,18.55,940.5,846.92,646.92
2018,4,15,12,30,901.0,148.0,3.9,18.5,951.0,806.41,618.85
2018,4,15,12,45,927.0,131.0,4.05,18.45,949.0,768.27,591.25
2018,4,15,13,0,953.0,114.0,4.2,18.4,947.0,725.12,559.01
2018,4,15,13,15,950.0,112.5,4.3,18.2,928.0,671.88,518.09
2018,4,15,13,30,947.0,111.0,4.4,18.0,909.0,616.54,474.38
2018,4,15,13,45,941.5,109.5,4.5,17.75,882.5,558.07,426.8
2018,4,15,14,0,936.0,108.0,4.6,17.5,856.0,498.2,376.41
2018,4,15,14,15,926.0,106.0,4.7,17.15,821.0,435.12,322.07
2018,4,15,14,30,916.0,104.0,4.8,16.8,786.0,371.69,266.1
2018,4,15,14,45,904.0,102.0,4.85,16.45,745.0,307.66,209.34
2018,4,15,15,0,892.0,100.0,4.9,16.1,704.0,244.04,154.75
2018,4,15,15,15,876.0,97.5,4.9,16.1,658.0,180.25,106.1
2018,4,15,15,30,860.0,95.0,4.9,16.1,612.0,110.5,66.57
2018,4,15,15,45,836.0,92.0,4.85,15.25,560.5,78.15,62.68
2018,4,15,16,0,812.0,89.0,4.8,14.4,509.0,76.14,61.38
2018,4,15,16,15,778.0,86.0,4.75,13.9,454.0,73.88,59.76
2018,4,15,16,30,744.0,83.0,4.7,13.4,399.0,71.63,58.13
2018,4,15,16,45,698.0,78.5,4.6,12.9,343.5,62.81,50.62
2018,4,15,17,0,652.0,74.0,4.5,12.4,288.0,59.46,47.87
2018,4,15,17,15,587.0,68.5,4.3,11.95,234.5,55.18,44.17
2018,4,15,17,30,522.0,63.0,4.1,11.5,181.0,51.03,40.4
2018,4,15,17,45,388.5,54.0,3.9,11.0,129.0,43.66,33.5
2018,4,15,18,0,255.0,45.0,3.7,10.5,77.0,33.88,24.13
2018,4,15,18,15,146.0,28.5,3.65,10.3,45.0,21.48,10.41
2018,4,15,18,30,37.0,12.0,3.6,10.1,13.0,9.44,0.0
2018,4,15,18,45,18.5,6.0,3.55,9.9,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.0,1.2,6.2,2.0,0.0,0.0
2018,4,16,5,30,15.0,4.0,1.3,6.6,4.0,0.0,0.0
2018,4,16,5,45,111.5,18.5,1.45,6.95,28.0,67.78,0.0
2018,4,16,6,0,208.0,33.0,1.6,7.3,52.0,182.56,140.83
2018,4,16,6,15,293.5,43.5,1.75,7.55,89.5,252.43,210.62
2018,4,16,6,30,379.0,54.0,1.9,7.8,127.0,338.03,287.01
2018,4,16,6,45,230.5,70.5,2.1,8.0,119.0,267.99,229.07
2018,4,16,7,0,82.0,87.0,2.3,8.2,111.0,154.81,130.93
2018,4,16,7,15,61.0,99.5,2.45,8.3,119.5,138.98,116.96
2018,4,16,7,30,40.0,112.0,2.6,8.4,128.0,134.99,112.54
2018,4,16,7,45,204.0,128.5,2.7,8.55,226.0,325.02,276.45
2018,4,16,8,0,368.0,145.0,2.8,8.7,324.0,515.62,431.79
2018,4,16,8,15,236.5,166.5,2.95,8.85,286.0,406.16,339.32
2018,4,16,8,30,105.0,188.0,3.1,9.0,248.0,290.63,241.21
2018,4,16,8,45,55.0,166.5,3.25,9.2,198.0,201.07,165.72
2018,4,16,9,0,5.0,145.0,3.4,9.4,148.0,120.31,96.19
2018,4,16,9,15,22.0,189.0,3.6,9.5,204.5,189.65,154.18
2018,4,16,9,30,39.0,233.0,3.8,9.6,261.0,248.32,202.18
2018,4,16,9,45,24.0,190.0,3.95,9.75,207.5,190.28,153.82
2018,4,16,10,0,9.0,147.0,4.1,9.9,154.0,124.94,99.25
2018,4,16,10,15,10.0,152.5,4.2,9.9,160.5,130.28,103.62
2018,4,16,10,30,11.0,158.0,4.3,9.9,167.0,135.54,107.86
2018,4,16,10,45,223.0,242.5,4.4,9.9,435.5,458.89,374.6
2018,4,16,11,0,435.0,327.0,4.5,9.9,704.0,751.23,599.16
2018,4,16,11,15,302.0,378.0,4.55,9.95,641.5,643.48,512.82
2018,4,16,11,30,169.0,429.0,4.6,10.0,579.0,540.95,431.07
2018,4,16,11,45,203.0,408.5,4.65,10.05,590.0,539.74,431.41
2018,4,16,12,0,237.0,388.0,4.7,10.1,601.0,549.79,439.65
2018,4,16,12,15,171.5,412.5,4.7,10.1,566.5,490.76,392.13
2018,4,16,12,30,106.0,437.0,4.7,10.1,532.0,437.96,349.47
2018,4,16,12,45,155.0,428.5,4.7,10.15,565.5,463.29,369.96
2018,4,16,13,0,204.0,420.0,4.7,10.2,599.0,473.37,377.96
2018,4,16,13,15,219.0,409.0,4.75,10.1,597.5,456.03,364.2
2018,4,16,13,30,234.0,398.0,4.8,10.0,596.0,436.88,348.72
2018,4,16,13,45,232.5,384.0,4.85,9.95,575.5,405.64,323.27
2018,4,16,14,0,231.0,370.0,4.9,9.9,555.0,374.48,297.5
2018,4,16,14,15,420.5,286.5,4.9,9.75,606.5,366.82,286.63
2018,4,16,14,30,610.0,203.0,4.9,9.6,658.0,337.42,254.5
2018,4,16,14,45,590.5,208.5,4.9,9.5,630.0,291.99,213.71
2018,4,16,15,0,571.0,214.0,4.9,9.4,602.0,247.06,175.08
2018,4,16,15,15,363.5,241.0,4.9,9.4,482.0,198.95,146.0
2018,4,16,15,30,156.0,268.0,4.9,9.4,362.0,177.42,140.54
2018,4,16,15,45,242.5,233.0,4.85,9.05,365.5,146.61,124.46
2018,4,16,16,0,329.0,198.0,4.8,8.7,369.0,130.48,110.89
2018,4,16,16,15,411.5,164.0,4.7,8.45,355.0,109.53,92.82
2018,4,16,16,30,494.0,130.0,4.6,8.2,341.0,91.45,77.1
2018,4,16,16,45,535.5,105.0,4.5,8.0,306.0,79.12,66.34
2018,4,16,17,0,577.0,80.0,4.4,7.8,271.0,62.76,51.74
2018,4,16,17,15,553.5,69.5,4.1,7.5,226.0,55.5,45.26
2018,4,16,17,30,530.0,59.0,3.8,7.2,181.0,47.93,38.3
2018,4,16,17,45,457.5,49.5,3.45,6.85,135.0,40.48,31.23
2018,4,16,18,0,385.0,40.0,3.1,6.5,89.0,32.99,23.84
2018,4,16,18,15,247.0,27.5,2.95,6.35,53.5,22.68,12.06
2018,4,16,18,30,109.0,15.0,2.8,6.2,18.0,11.8,0.0
2018,4,16,18,45,54.5,7.5,2.6,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.6,5.1,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.7,5.4,6.0,4.72,0.0
2018,4,17,5,45,169.5,20.5,1.75,5.7,34.5,121.05,0.0
2018,4,17,6,0,304.0,35.0,1.8,6.0,63.0,232.72,183.7
2018,4,17,6,15,417.0,44.5,1.85,6.35,110.5,328.4,275.19
2018,4,17,6,30,530.0,54.0,1.9,6.7,158.0,433.76,367.58
2018,4,17,6,45,599.5,61.0,1.9,7.05,212.5,515.81,436.87
2018,4,17,7,0,669.0,68.0,1.9,7.4,267.0,602.13,505.52
2018,4,17,7,15,715.5,72.5,1.85,7.85,323.0,671.22,556.17
2018,4,17,7,30,762.0,77.0,1.8,8.3,379.0,736.86,602.07
2018,4,17,7,45,794.5,81.0,1.8,8.75,434.5,795.46,641.51
2018,4,17,8,0,827.0,85.0,1.8,9.2,490.0,852.94,679.0
2018,4,17,8,15,850.5,87.5,1.8,9.7,542.5,898.93,707.3
2018,4,17,8,30,874.0,90.0,1.8,10.2,595.0,942.49,733.45
2018,4,17,8,45,891.0,92.5,1.85,10.7,643.0,965.62,745.89
2018,4,17,9,0,908.0,95.0,1.9,11.2,691.0,996.56,763.87
2018,4,17,9,15,921.5,96.5,1.85,11.6,734.0,1019.47,775.17
2018,4,17,9,30,935.0,98.0,1.8,12.0,777.0,1038.6,784.02
2018,4,17,9,45,946.0,99.0,1.8,12.45,814.5,1050.75,788.95
2018,4,17,10,0,957.0,100.0,1.8,12.9,852.0,1058.77,791.38
2018,4,17,10,15,963.0,101.5,1.8,13.2,881.5,1058.17,788.84
2018,4,17,10,30,969.0,103.0,1.8,13.5,911.0,1053.27,783.78
2018,4,17,10,45,972.5,104.0,1.75,13.8,932.5,1041.15,773.51
2018,4,17,11,0,976.0,105.0,1.7,14.1,954.0,1024.83,760.76
2018,4,17,11,15,978.0,106.5,1.75,14.3,968.0,1003.45,746.67
2018,4,17,11,30,980.0,108.0,1.8,14.5,982.0,978.04,729.99
2018,4,17,11,45,979.0,109.5,1.8,14.7,987.0,946.14,708.38
2018,4,17,12,0,978.0,111.0,1.8,14.9,992.0,910.65,684.41
2018,4,17,12,15,946.0,126.0,1.85,15.0,976.5,859.0,650.2
2018,4,17,12,30,914.0,141.0,1.9,15.1,961.0,805.72,613.45
2018,4,17,12,45,774.5,204.0,1.95,15.25,893.0,729.98,556.93
2018,4,17,13,0,635.0,267.0,2.0,15.4,825.0,645.63,493.99
2018,4,17,13,15,483.5,315.5,2.05,15.4,735.5,551.74,423.69
2018,4,17,13,30,332.0,364.0,2.1,15.4,646.0,466.97,359.37
2018,4,17,13,45,434.5,316.5,2.15,15.4,673.5,458.68,351.94
2018,4,17,14,0,537.0,269.0,2.2,15.4,701.0,436.51,331.75
2018,4,17,14,15,505.5,267.5,2.25,15.3,661.0,384.19,288.98
2018,4,17,14,30,474.0,266.0,2.3,15.2,621.0,334.83,248.26
2018,4,17,14,45,561.5,226.5,2.35,15.1,625.5,294.14,210.16
2018,4,17,15,0,649.0,187.0,2.4,15.0,630.0,243.19,163.87
2018,4,17,15,15,695.0,161.0,2.4,15.0,607.0,184.22,117.02
2018,4,17,15,30,741.0,135.0,2.4,15.0,584.0,119.74,78.33
2018,4,17,15,45,780.0,114.5,2.55,14.6,552.5,84.87,68.58
2018,4,17,16,0,819.0,94.0,2.7,14.2,521.0,79.71,64.49
2018,4,17,16,15,784.5,91.0,2.75,13.75,465.5,77.55,62.97
2018,4,17,16,30,750.0,88.0,2.8,13.3,410.0,69.64,56.35
2018,4,17,16,45,705.0,83.5,2.9,12.9,354.5,66.38,53.77
2018,4,17,17,0,660.0,79.0,3.0,12.5,299.0,63.15,51.15
2018,4,17,17,15,598.0,72.5,2.8,11.8,244.5,58.27,46.98
2018,4,17,17,30,536.0,66.0,2.6,11.1,190.0,53.44,42.67
2018,4,17,17,45,439.5,55.5,2.4,10.35,140.0,45.16,35.01
2018,4,17,18,0,343.0,45.0,2.2,9.6,90.0,36.93,27.05
2018,4,17,18,15,212.5,30.5,2.1,9.15,54.0,23.16,12.68
2018,4,17,18,30,82.0,16.0,2.0,8.7,18.0,12.59,0.0
2018,4,17,18,45,41.0,8.0,1.9,8.3,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.65,6.35,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.6,6.6,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.5,0.55,6.85,8.5,6.45,0.0
2018,4,18,6,0,0.0,15.0,0.5,7.1,15.0,11.4,3.8
2018,4,18,6,15,0.0,23.0,0.5,7.55,23.0,17.51,9.55
2018,4,18,6,30,0.0,31.0,0.5,8.0,31.0,23.64,15.11
2018,4,18,6,45,6.5,54.0,0.5,8.4,56.0,45.92,34.91
2018,4,18,7,0,13.0,77.0,0.5,8.8,81.0,71.35,57.15
2018,4,18,7,15,14.5,99.5,0.6,9.25,104.5,92.97,75.48
2018,4,18,7,30,16.0,122.0,0.7,9.7,128.0,114.54,93.42
2018,4,18,7,45,30.0,158.5,0.75,10.15,172.5,175.62,144.28
2018,4,18,8,0,44.0,195.0,0.8,10.6,217.0,226.16,184.95
2018,4,18,8,15,67.0,224.5,0.85,10.85,261.5,277.03,225.46
2018,4,18,8,30,90.0,254.0,0.9,11.1,306.0,328.44,265.49
2018,4,18,8,45,75.5,264.5,0.95,11.3,310.5,323.21,259.64
2018,4,18,9,0,61.0,275.0,1.0,11.5,315.0,317.48,253.86
2018,4,18,9,15,172.5,296.5,0.95,11.75,420.0,468.36,371.46
2018,4,18,9,30,284.0,318.0,0.9,12.0,525.0,620.96,482.48
2018,4,18,9,45,468.5,276.0,0.9,12.25,637.0,777.75,593.59
2018,4,18,10,0,653.0,234.0,0.9,12.5,749.0,919.29,688.8
2018,4,18,10,15,564.5,276.0,1.05,12.8,732.5,859.91,645.82
2018,4,18,10,30,476.0,318.0,1.2,13.1,716.0,804.87,607.48
2018,4,18,10,45,407.0,360.0,1.35,13.35,706.5,765.74,579.63
2018,4,18,11,0,338.0,402.0,1.5,13.6,697.0,710.51,540.14
2018,4,18,11,15,397.0,391.5,1.7,13.85,743.0,739.54,562.98
2018,4,18,11,30,456.0,381.0,1.9,14.1,789.0,778.2,591.09
2018,4,18,11,45,340.0,412.0,2.15,14.35,717.0,672.09,514.4
2018,4,18,12,0,224.0,443.0,2.4,14.6,645.0,571.29,440.21
2018,4,18,12,15,180.0,448.0,2.6,14.65,610.0,525.33,406.33
2018,4,18,12,30,136.0,453.0,2.8,14.7,575.0,481.75,373.42
2018,4,18,12,45,172.0,447.0,2.95,14.75,599.5,487.71,378.73
2018,4,18,13,0,208.0,441.0,3.1,14.8,624.0,489.91,380.65
2018,4,18,13,15,145.5,422.5,3.2,14.7,549.5,420.14,327.28
2018,4,18,13,30,83.0,404.0,3.3,14.6,475.0,354.17,276.66
2018,4,18,13,45,66.5,380.0,3.4,14.55,435.5,318.4,249.19
2018,4,18,14,0,50.0,356.0,3.5,14.5,396.0,285.17,223.49
2018,4,18,14,15,50.0,338.0,3.6,14.35,377.0,264.68,207.56
2018,4,18,14,30,50.0,320.0,3.7,14.2,358.0,244.56,191.76
2018,4,18,14,45,57.5,307.0,3.75,14.0,348.5,229.73,179.82
2018,4,18,15,0,65.0,294.0,3.8,13.8,339.0,213.97,167.13
2018,4,18,15,15,80.0,281.0,3.8,13.8,332.5,198.07,154.36
2018,4,18,15,30,95.0,268.0,3.8,13.8,326.0,180.06,141.63
2018,4,18,15,45,80.0,242.5,3.9,13.25,288.5,160.39,134.15
2018,4,18,16,0,65.0,217.0,4.0,12.7,251.0,145.35,121.97
2018,4,18,16,15,72.5,191.5,3.95,12.25,226.0,130.41,109.64
2018,4,18,16,30,80.0,166.0,3.9,11.8,201.0,115.02,96.75
2018,4,18,16,45,183.0,143.5,3.85,11.4,209.0,100.12,84.09
2018,4,18,17,0,286.0,121.0,3.8,11.0,217.0,85.36,71.31
2018,4,18,17,15,257.5,102.5,3.45,10.35,177.5,73.23,60.71
2018,4,18,17,30,229.0,84.0,3.1,9.7,138.0,60.77,49.52
2018,4,18,17,45,175.5,65.5,2.8,9.05,100.5,47.79,37.58
2018,4,18,18,0,122.0,47.0,2.5,8.4,63.0,34.63,25.2
2018,4,18,18,15,73.0,29.5,2.3,7.9,38.0,21.99,12.16
2018,4,18,18,30,24.0,12.0,2.1,7.4,13.0,9.44,0.0
2018,4,18,18,45,12.0,6.0,1.95,6.9,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,19,5,15,42.5,5.0,2.15,4.95,5.0,0.0,0.0
2018,4,19,5,30,85.0,10.0,2.2,5.1,10.0,43.78,0.0
2018,4,19,5,45,247.5,21.0,2.25,5.2,42.0,159.87,30.67
2018,4,19,6,0,410.0,32.0,2.3,5.3,74.0,287.27,232.17
2018,4,19,6,15,513.5,39.5,2.35,5.65,123.5,378.7,319.19
2018,4,19,6,30,617.0,47.0,2.4,6.0,173.0,474.11,403.72
2018,4,19,6,45,677.5,52.5,2.45,6.35,228.0,552.42,470.24
2018,4,19,7,0,738.0,58.0,2.5,6.7,283.0,633.77,534.33
2018,4,19,7,15,776.0,62.0,2.65,7.3,339.0,698.52,582.61
2018,4,19,7,30,814.0,66.0,2.8,7.9,395.0,763.4,629.38
2018,4,19,7,45,840.5,69.5,2.95,8.5,449.5,817.63,666.81
2018,4,19,8,0,867.0,73.0,3.1,9.1,504.0,860.79,695.33
2018,4,19,8,15,885.0,75.5,3.25,9.75,555.0,902.11,722.0
2018,4,19,8,30,903.0,78.0,3.4,10.4,606.0,940.77,746.42
2018,4,19,8,45,916.0,81.0,3.55,11.0,653.0,972.33,765.72
2018,4,19,9,0,929.0,84.0,3.7,11.6,700.0,1000.43,782.54
2018,4,19,9,15,937.5,86.5,3.85,12.0,741.5,1019.88,793.92
2018,4,19,9,30,946.0,89.0,4.0,12.4,783.0,1035.38,802.69
2018,4,19,9,45,949.5,93.0,4.1,12.75,817.5,1043.54,806.33
2018,4,19,10,0,953.0,97.0,4.2,13.1,852.0,1047.41,807.21
2018,4,19,10,15,961.0,97.5,4.3,13.3,882.0,1047.66,806.35
2018,4,19,10,30,969.0,98.0,4.4,13.5,912.0,1043.63,802.99
2018,4,19,10,45,908.0,124.0,4.5,13.7,901.5,995.05,768.82
2018,4,19,11,0,847.0,150.0,4.6,13.9,891.0,957.83,742.7
2018,4,19,11,15,831.5,150.5,4.65,14.05,887.0,921.04,716.41
2018,4,19,11,30,816.0,151.0,4.7,14.2,883.0,881.55,688.07
2018,4,19,11,45,887.0,132.0,4.7,14.3,932.0,883.03,688.9
2018,4,19,12,0,958.0,113.0,4.7,14.4,981.0,891.19,694.37
2018,4,19,12,15,969.0,108.0,4.75,14.45,984.0,856.72,669.8
2018,4,19,12,30,980.0,103.0,4.8,14.5,987.0,818.33,642.44
2018,4,19,12,45,973.5,104.5,4.85,14.55,974.0,769.42,604.8
2018,4,19,13,0,967.0,106.0,4.9,14.6,961.0,718.17,564.56
2018,4,19,13,15,963.0,105.0,4.95,14.6,941.5,664.33,521.42
2018,4,19,13,30,959.0,104.0,5.0,14.6,922.0,608.45,475.44
2018,4,19,13,45,954.5,102.0,5.05,14.55,895.5,549.75,425.92
2018,4,19,14,0,950.0,100.0,5.1,14.5,869.0,489.56,373.65
2018,4,19,14,15,942.0,98.5,5.05,14.4,835.0,427.19,318.14
2018,4,19,14,30,934.0,97.0,5.0,14.3,801.0,364.2,261.13
2018,4,19,14,45,923.0,95.0,5.0,14.2,760.5,299.78,203.2
2018,4,19,15,0,912.0,93.0,5.0,14.1,720.0,235.64,147.91
2018,4,19,15,15,897.5,91.0,5.0,14.1,674.0,171.63,99.88
2018,4,19,15,30,883.0,89.0,5.0,14.1,628.0,108.84,68.6
2018,4,19,15,45,862.0,86.5,4.85,13.75,577.5,74.99,60.25
2018,4,19,16,0,841.0,84.0,4.7,13.4,527.0,73.22,59.02
2018,4,19,16,15,812.0,80.5,4.5,13.1,472.5,70.53,56.95
2018,4,19,16,30,783.0,77.0,4.3,12.8,418.0,67.79,54.82
2018,4,19,16,45,742.5,74.0,4.1,12.55,363.0,65.22,52.79
2018,4,19,17,0,702.0,71.0,3.9,12.3,308.0,57.9,46.47
2018,4,19,17,15,643.0,65.0,3.5,11.65,253.0,53.11,42.38
2018,4,19,17,30,584.0,59.0,3.1,11.0,198.0,48.37,38.15
2018,4,19,17,45,490.5,51.0,2.65,10.4,147.5,41.83,32.06
2018,4,19,18,0,397.0,43.0,2.2,9.8,97.0,35.43,25.81
2018,4,19,18,15,258.5,30.5,2.05,9.35,59.5,25.15,14.92
2018,4,19,18,30,120.0,18.0,1.9,8.9,22.0,14.16,0.0
2018,4,19,18,45,60.0,9.0,1.8,8.4,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,5.0,1.3,7.2,5.0,0.0,0.0
2018,4,20,5,30,54.0,10.0,1.4,7.6,10.0,30.63,0.0
2018,4,20,5,45,182.5,24.0,1.45,7.95,40.5,134.29,46.79
2018,4,20,6,0,311.0,38.0,1.5,8.3,71.0,238.57,191.42
2018,4,20,6,15,415.0,48.0,1.6,8.75,118.5,329.35,274.39
2018,4,20,6,30,519.0,58.0,1.7,9.2,166.0,429.11,360.45
2018,4,20,6,45,586.5,64.5,1.75,9.7,219.5,508.51,426.29
2018,4,20,7,0,654.0,71.0,1.8,10.2,273.0,591.88,491.86
2018,4,20,7,15,700.0,75.5,1.85,10.8,328.5,659.68,541.25
2018,4,20,7,30,746.0,80.0,1.9,11.4,384.0,723.95,586.2
2018,4,20,7,45,780.0,83.0,2.0,12.05,439.0,781.78,625.29
2018,4,20,8,0,814.0,86.0,2.1,12.7,494.0,838.57,662.69
2018,4,20,8,15,837.5,88.5,2.2,13.4,545.5,883.87,691.05
2018,4,20,8,30,861.0,91.0,2.3,14.1,597.0,926.79,717.41
2018,4,20,8,45,879.0,92.5,2.45,14.85,644.5,949.22,729.73
2018,4,20,9,0,897.0,94.0,2.6,15.6,692.0,979.51,747.61
2018,4,20,9,15,912.5,94.5,2.75,16.1,735.0,1002.86,761.34
2018,4,20,9,30,928.0,95.0,2.9,16.6,778.0,1022.55,772.69
2018,4,20,9,45,941.0,94.0,3.0,17.15,815.0,1034.27,778.19
2018,4,20,10,0,954.0,93.0,3.1,17.7,852.0,1041.96,781.2
2018,4,20,10,15,959.5,94.5,3.15,18.05,880.5,1040.85,778.66
2018,4,20,10,30,965.0,96.0,3.2,18.4,909.0,1035.48,773.53
2018,4,20,10,45,969.0,96.5,3.3,18.7,930.0,1023.39,764.69
2018,4,20,11,0,973.0,97.0,3.4,19.0,951.0,1007.13,753.21
2018,4,20,11,15,975.5,97.5,3.45,19.25,964.5,985.39,737.92
2018,4,20,11,30,978.0,98.0,3.5,19.5,978.0,959.65,720.04
2018,4,20,11,45,978.5,98.0,3.5,19.7,983.0,927.89,697.93
2018,4,20,12,0,979.0,98.0,3.5,19.9,988.0,892.53,673.38
2018,4,20,12,15,978.0,97.5,3.55,20.0,984.5,852.12,645.83
2018,4,20,12,30,977.0,97.0,3.6,20.1,981.0,808.57,615.88
2018,4,20,12,45,974.5,97.0,3.65,20.25,969.5,761.46,580.71
2018,4,20,13,0,972.0,97.0,3.7,20.4,958.0,711.7,542.78
2018,4,20,13,15,968.0,96.0,3.75,20.35,938.5,657.8,501.2
2018,4,20,13,30,964.0,95.0,3.8,20.3,919.0,601.86,456.8
2018,4,20,13,45,958.0,94.5,3.85,20.3,892.5,543.52,409.05
2018,4,20,14,0,952.0,94.0,3.9,20.3,866.0,483.8,358.7
2018,4,20,14,15,943.5,92.5,3.9,20.2,832.0,421.3,304.86
2018,4,20,14,30,935.0,91.0,3.9,20.1,798.0,358.26,249.53
2018,4,20,14,45,924.0,89.5,3.9,19.95,757.5,294.32,193.63
2018,4,20,15,0,913.0,88.0,3.9,19.8,717.0,230.66,140.31
2018,4,20,15,15,898.5,86.0,3.9,19.8,671.5,166.8,93.87
2018,4,20,15,30,884.0,84.0,3.9,19.8,626.0,104.17,64.05
2018,4,20,15,45,864.5,81.5,3.8,19.3,576.0,79.82,63.02
2018,4,20,16,0,845.0,79.0,3.7,18.8,526.0,69.88,54.86
2018,4,20,16,15,819.0,75.5,3.5,18.3,472.5,67.13,52.82
2018,4,20,16,30,793.0,72.0,3.3,17.8,419.0,64.31,50.69
2018,4,20,16,45,756.5,68.5,3.15,17.35,364.5,61.26,48.32
2018,4,20,17,0,720.0,65.0,3.0,16.9,310.0,58.23,45.9
2018,4,20,17,15,666.5,59.5,2.65,16.0,255.5,53.4,41.89
2018,4,20,17,30,613.0,54.0,2.3,15.1,201.0,44.81,34.36
2018,4,20,17,45,529.5,46.5,1.95,14.2,151.0,38.53,28.66
2018,4,20,18,0,446.0,39.0,1.6,13.3,101.0,32.36,22.79
2018,4,20,18,15,306.5,28.0,1.55,12.75,62.0,23.14,13.29
2018,4,20,18,30,167.0,17.0,1.5,12.2,23.0,13.38,0.0
2018,4,20,18,45,83.5,8.5,1.45,11.6,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.05,7.2,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.0,7.8,11.0,38.58,0.0
2018,4,21,5,45,211.5,22.5,1.0,8.4,42.5,146.79,68.73
2018,4,21,6,0,350.0,35.0,1.0,9.0,74.0,257.21,206.4
2018,4,21,6,15,447.5,44.0,1.05,9.65,121.5,343.9,284.48
2018,4,21,6,30,545.0,53.0,1.1,10.3,169.0,439.4,365.35
2018,4,21,6,45,607.0,59.5,1.1,10.95,222.5,515.61,426.82
2018,4,21,7,0,669.0,66.0,1.1,11.6,276.0,595.53,487.34
2018,4,21,7,15,711.0,70.5,1.1,12.4,330.5,656.47,529.52
2018,4,21,7,30,753.0,75.0,1.1,13.2,385.0,722.68,573.83
2018,4,21,7,45,783.5,78.5,1.1,14.0,439.0,778.09,608.69
2018,4,21,8,0,814.0,82.0,1.1,14.8,493.0,832.33,641.7
2018,4,21,8,15,835.0,85.0,1.2,15.65,543.5,875.83,667.86
2018,4,21,8,30,856.0,88.0,1.3,16.5,594.0,906.07,684.84
2018,4,21,8,45,872.0,90.0,1.35,17.4,640.5,938.02,702.07
2018,4,21,9,0,888.0,92.0,1.4,18.3,687.0,966.81,717.03
2018,4,21,9,15,902.0,93.0,1.45,18.9,729.0,989.12,728.54
2018,4,21,9,30,916.0,94.0,1.5,19.5,771.0,1007.78,737.81
2018,4,21,9,45,927.5,94.0,1.5,20.1,807.5,1019.04,741.67
2018,4,21,10,0,939.0,94.0,1.5,20.7,844.0,1026.3,743.2
2018,4,21,10,15,945.5,95.0,1.5,21.1,872.5,1025.64,740.48
2018,4,21,10,30,952.0,96.0,1.5,21.5,901.0,1020.78,735.38
2018,4,21,10,45,956.0,96.5,1.5,21.9,921.5,1008.84,726.04
2018,4,21,11,0,960.0,97.0,1.5,22.3,942.0,992.78,714.34
2018,4,21,11,15,962.0,98.0,1.45,22.55,955.5,971.33,699.07
2018,4,21,11,30,964.0,99.0,1.4,22.8,969.0,945.95,681.48
2018,4,21,11,45,965.0,99.0,1.4,23.1,974.5,915.01,661.04
2018,4,21,12,0,966.0,99.0,1.4,23.4,980.0,880.48,638.34
2018,4,21,12,15,965.5,99.0,1.35,23.55,977.0,841.38,612.36
2018,4,21,12,30,965.0,99.0,1.3,23.7,974.0,799.13,584.04
2018,4,21,12,45,963.0,98.0,1.25,23.8,962.5,752.04,550.48
2018,4,21,13,0,961.0,97.0,1.2,23.9,951.0,702.34,514.39
2018,4,21,13,15,956.5,96.5,1.15,23.95,931.5,649.15,475.04
2018,4,21,13,30,952.0,96.0,1.1,24.0,912.0,593.99,433.13
2018,4,21,13,45,945.5,95.0,1.05,24.0,885.0,535.73,387.79
2018,4,21,14,0,939.0,94.0,1.0,24.0,858.0,476.2,340.02
2018,4,21,14,15,917.5,99.5,1.1,23.9,821.0,414.91,290.48
2018,4,21,14,30,896.0,105.0,1.2,23.8,784.0,354.33,240.21
2018,4,21,14,45,863.5,111.5,1.25,23.7,738.5,292.77,189.36
2018,4,21,15,0,831.0,118.0,1.3,23.6,693.0,228.66,138.8
2018,4,21,15,15,848.0,102.5,1.3,23.6,656.0,163.13,91.2
2018,4,21,15,30,865.0,87.0,1.3,23.6,619.0,103.6,63.55
2018,4,21,15,45,847.5,83.5,1.55,23.1,570.0,80.68,62.68
2018,4,21,16,0,830.0,80.0,1.8,22.6,521.0,70.2,54.25
2018,4,21,16,15,803.0,77.5,1.8,22.05,468.5,68.19,52.88
2018,4,21,16,30,776.0,75.0,1.8,21.5,416.0,66.16,51.49
2018,4,21,16,45,739.0,70.5,1.8,20.95,361.5,62.47,48.63
2018,4,21,17,0,702.0,66.0,1.8,20.4,307.0,58.73,45.67
2018,4,21,17,15,648.5,61.0,1.7,19.35,253.5,50.19,38.5
2018,4,21,17,30,595.0,56.0,1.6,18.3,200.0,46.13,35.07
2018,4,21,17,45,513.0,48.0,1.5,17.25,150.5,39.56,29.21
2018,4,21,18,0,431.0,40.0,1.4,16.2,101.0,33.07,23.14
2018,4,21,18,15,296.0,28.5,1.4,15.6,62.5,23.48,13.58
2018,4,21,18,30,161.0,17.0,1.4,15.0,24.0,13.38,0.0
2018,4,21,18,45,80.5,8.5,1.35,14.45,12.0,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,15,44.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,4,22,5,30,89.0,11.0,0.6,13.3,12.0,46.01,0.0
2018,4,22,5,45,242.0,23.0,0.6,13.65,46.0,163.14,88.41
2018,4,22,6,0,395.0,35.0,0.6,14.0,80.0,280.73,221.06
2018,4,22,6,15,491.0,42.5,0.7,14.45,128.5,366.94,296.69
2018,4,22,6,30,587.0,50.0,0.8,14.9,177.0,461.55,375.03
2018,4,22,6,45,647.0,55.5,0.85,15.35,231.0,532.52,431.37
2018,4,22,7,0,707.0,61.0,0.9,15.8,285.0,611.81,489.96
2018,4,22,7,15,746.5,65.0,0.95,16.45,340.0,676.14,534.1
2018,4,22,7,30,786.0,69.0,1.0,17.1,395.0,740.78,576.86
2018,4,22,7,45,814.5,72.5,1.05,17.7,449.5,795.42,611.34
2018,4,22,8,0,843.0,76.0,1.1,18.3,504.0,848.71,644.09
2018,4,22,8,15,864.0,79.0,1.15,19.0,556.0,882.85,663.1
2018,4,22,8,30,885.0,82.0,1.2,19.7,608.0,924.04,686.71
2018,4,22,8,45,900.5,83.5,1.25,20.4,655.0,955.49,703.57
2018,4,22,9,0,916.0,85.0,1.3,21.1,702.0,983.68,718.32
2018,4,22,9,15,928.0,87.0,1.3,21.5,744.5,1005.54,729.02
2018,4,22,9,30,940.0,89.0,1.3,21.9,787.0,1023.58,737.41
2018,4,22,9,45,950.5,90.0,1.35,22.3,824.0,1035.04,742.67
2018,4,22,10,0,961.0,91.0,1.4,22.7,861.0,1042.36,745.57
2018,4,22,10,15,967.5,92.5,1.4,23.0,890.5,1042.1,743.38
2018,4,22,10,30,974.0,94.0,1.4,23.3,920.0,1037.53,738.78
2018,4,22,10,45,978.0,95.0,1.45,23.55,941.5,1025.77,730.9
2018,4,22,11,0,982.0,96.0,1.5,23.8,963.0,1009.79,720.56
2018,4,22,11,15,984.0,96.5,1.55,23.95,976.5,987.35,706.54
2018,4,22,11,30,986.0,97.0,1.6,24.1,990.0,960.93,690.08
2018,4,22,11,45,986.0,98.0,1.6,24.25,995.0,929.41,669.7
2018,4,22,12,0,986.0,99.0,1.6,24.4,1000.0,894.27,647.0
2018,4,22,12,15,984.0,100.0,1.7,24.45,997.0,854.14,622.31
2018,4,22,12,30,982.0,101.0,1.8,24.5,994.0,810.88,594.83
2018,4,22,12,45,978.0,101.5,1.85,24.55,982.0,762.9,561.33
2018,4,22,13,0,974.0,102.0,1.9,24.6,970.0,712.41,525.13
2018,4,22,13,15,969.0,102.0,1.95,24.5,950.5,658.62,485.76
2018,4,22,13,30,964.0,102.0,2.0,24.4,931.0,602.87,443.58
2018,4,22,13,45,957.0,101.5,2.05,24.35,903.5,544.06,397.56
2018,4,22,14,0,950.0,101.0,2.1,24.3,876.0,483.98,348.94
2018,4,22,14,15,936.5,101.5,2.15,24.1,840.0,421.27,297.07
2018,4,22,14,30,923.0,102.0,2.2,23.9,804.0,358.54,244.04
2018,4,22,14,45,916.5,99.0,2.25,23.75,765.5,295.39,190.33
2018,4,22,15,0,910.0,96.0,2.3,23.6,727.0,232.0,138.67
2018,4,22,15,15,895.5,93.5,2.3,23.6,681.0,168.05,93.78
2018,4,22,15,30,881.0,91.0,2.3,23.6,635.0,105.34,65.6
2018,4,22,15,45,860.0,88.5,2.3,23.0,584.0,76.19,58.97
2018,4,22,16,0,839.0,86.0,2.3,22.4,533.0,74.48,57.91
2018,4,22,16,15,814.5,82.0,2.2,21.85,480.0,71.58,55.81
2018,4,22,16,30,790.0,78.0,2.1,21.3,427.0,68.6,53.61
2018,4,22,16,45,754.0,73.5,2.05,20.8,372.0,64.97,50.8
2018,4,22,17,0,718.0,69.0,2.0,20.3,317.0,61.3,47.9
2018,4,22,17,15,634.0,66.0,1.8,19.25,257.5,53.68,41.56
2018,4,22,17,30,550.0,63.0,1.6,18.2,198.0,51.02,39.38
2018,4,22,17,45,453.0,53.0,1.45,17.2,146.0,43.01,32.25
2018,4,22,18,0,356.0,43.0,1.3,16.2,94.0,35.04,24.9
2018,4,22,18,15,254.0,31.0,1.25,15.55,60.0,25.4,15.33
2018,4,22,18,30,152.0,19.0,1.2,14.9,26.0,14.47,0.0
2018,4,22,18,45,76.0,9.5,1.2,14.3,13.0,7.47,0.0
2018,4,22,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,5,15,41.5,6.5,0.7,11.25,7.5,0.0,0.0
2018,4,23,5,30,83.0,13.0,0.7,11.7,15.0,45.0,0.0
2018,4,23,5,45,218.0,26.5,0.7,12.15,48.5,155.23,93.86
2018,4,23,6,0,353.0,40.0,0.7,12.6,82.0,262.12,208.6
2018,4,23,6,15,449.0,50.0,0.85,13.25,131.0,349.75,285.23
2018,4,23,6,30,545.0,60.0,1.0,13.9,180.0,445.67,364.99
2018,4,23,6,45,605.0,67.0,1.1,14.55,233.5,521.35,425.27
2018,4,23,7,0,665.0,74.0,1.2,15.2,287.0,600.34,485.15
2018,4,23,7,15,705.0,79.5,1.3,15.95,342.0,664.94,530.39
2018,4,23,7,30,745.0,85.0,1.4,16.7,397.0,730.08,574.48
2018,4,23,7,45,773.0,89.5,1.5,17.4,450.5,779.38,606.13
2018,4,23,8,0,801.0,94.0,1.6,18.1,504.0,832.2,639.63
2018,4,23,8,15,821.5,98.5,1.65,18.7,555.0,876.54,666.28
2018,4,23,8,30,842.0,103.0,1.7,19.3,606.0,918.37,690.87
2018,4,23,8,45,856.5,106.5,1.8,19.85,652.5,950.6,709.56
2018,4,23,9,0,871.0,110.0,1.9,20.4,699.0,979.52,726.07
2018,4,23,9,15,887.5,110.0,1.9,20.75,741.5,990.06,729.91
2018,4,23,9,30,904.0,110.0,1.9,21.1,784.0,1009.54,739.87
2018,4,23,9,45,919.5,108.5,1.9,21.45,821.5,1022.7,745.71
2018,4,23,10,0,935.0,107.0,1.9,21.8,859.0,1031.92,749.21
2018,4,23,10,15,917.5,121.5,1.9,22.1,880.5,1021.32,740.43
2018,4,23,10,30,900.0,136.0,1.9,22.4,902.0,1006.11,729.09
2018,4,23,10,45,925.0,125.5,1.9,22.65,929.5,1003.46,726.14
2018,4,23,11,0,950.0,115.0,1.9,22.9,957.0,996.32,720.31
2018,4,23,11,15,951.5,116.0,1.85,23.05,969.5,974.16,704.73
2018,4,23,11,30,953.0,117.0,1.8,23.2,982.0,948.16,686.95
2018,4,23,11,45,953.5,117.5,1.75,23.3,987.0,917.16,666.18
2018,4,23,12,0,954.0,118.0,1.7,23.4,992.0,882.65,643.18
2018,4,23,12,15,953.0,117.5,1.7,23.45,988.5,842.83,617.33
2018,4,23,12,30,952.0,117.0,1.7,23.5,985.0,799.98,588.39
2018,4,23,12,45,930.0,128.5,1.7,23.55,968.0,749.41,552.38
2018,4,23,13,0,908.0,140.0,1.7,23.6,951.0,697.49,514.65
2018,4,23,13,15,923.5,127.5,1.75,23.55,937.5,649.23,479.35
2018,4,23,13,30,939.0,115.0,1.8,23.5,924.0,597.21,439.89
2018,4,23,13,45,934.0,113.0,1.8,23.45,897.5,539.47,394.5
2018,4,23,14,0,929.0,111.0,1.8,23.4,871.0,480.36,346.54
2018,4,23,14,15,901.0,117.5,1.9,23.2,830.5,417.67,295.3
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,353.48,241.97
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,290.7,189.47
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,229.72,140.63
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,166.55,95.88
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,103.89,66.39
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,81.95,64.05
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,76.48,59.86
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,73.43,57.64
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,70.27,55.3
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,66.77,52.63
2018,4,23,17,0,692.0,72.0,2.5,18.9,313.0,58.39,45.64
2018,4,23,17,15,636.0,66.0,2.4,17.9,258.5,53.68,41.8
2018,4,23,17,30,580.0,60.0,2.3,16.9,204.0,48.99,37.81
2018,4,23,17,45,487.5,52.0,2.15,15.9,153.0,42.46,31.96
2018,4,23,18,0,395.0,44.0,2.0,14.9,102.0,36.06,25.96
2018,4,23,18,15,265.0,31.5,1.9,14.2,63.5,25.82,15.93
2018,4,23,18,30,135.0,19.0,1.8,13.5,25.0,14.45,0.0
2018,4,23,18,45,67.5,9.5,1.7,12.85,12.5,7.47,0.0
2018,4,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
