Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,3.93,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,58.06,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,151.47,110.3
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,225.67,181.34
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,311.52,256.57
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,351.17,291.81
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,390.34,324.61
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,442.42,365.32
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,486.44,397.78
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,553.84,446.23
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,613.84,486.99
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,682.71,532.67
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,752.44,575.69
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,811.88,612.53
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,876.03,651.75
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,894.2,660.13
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,919.63,673.95
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,938.41,685.92
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,953.61,695.69
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,962.69,701.44
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,967.91,704.78
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,965.92,703.9
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,959.95,700.51
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,947.71,692.37
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,931.58,681.78
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,910.78,668.55
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,886.28,652.84
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,855.77,633.62
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,822.01,611.97
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,783.74,586.06
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,742.73,556.75
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,698.17,524.26
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,651.34,489.08
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,601.06,450.4
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,548.96,409.03
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,492.78,363.25
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,436.53,316.13
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,380.24,267.57
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,322.13,216.85
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,263.03,166.65
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,204.21,120.5
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,145.32,83.62
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,81.75,63.86
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,79.88,62.69
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,77.89,61.36
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,76.0,60.09
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,74.05,58.77
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,70.8,56.29
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,62.32,49.21
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,58.59,46.23
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,54.86,43.15
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,49.4,38.39
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,43.98,33.46
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,36.33,26.3
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.77,18.69
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,16.36,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,6.29,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,3.93,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,54.63,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,145.72,107.28
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,215.5,173.55
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,300.2,247.77
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,294.44,245.85
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,285.14,239.13
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,283.84,237.74
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,293.75,244.37
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,307.3,253.43
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,319.01,260.44
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,346.81,279.99
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,374.16,298.28
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,418.64,330.79
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,462.42,362.08
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,504.31,391.58
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,545.53,420.13
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,603.07,461.01
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,681.05,514.69
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,813.03,607.8
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,925.77,681.86
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,939.23,688.6
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,963.31,703.49
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,951.51,695.95
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,935.75,686.16
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,913.52,672.15
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,887.62,655.67
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,857.39,636.08
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,823.84,614.09
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,785.29,588.24
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,743.94,558.74
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,699.04,525.76
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,651.82,490.11
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,601.74,451.76
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,549.75,410.53
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,494.67,365.41
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,438.27,317.76
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,379.96,267.51
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,321.07,216.21
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,261.21,165.16
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,201.45,118.07
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,141.68,80.59
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,86.65,68.26
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,84.37,66.78
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,73.84,58.18
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,71.46,56.47
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,68.98,54.65
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,65.89,52.29
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,62.74,49.84
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,58.95,46.77
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,50.92,39.84
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,46.01,35.53
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,41.16,31.09
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,34.54,24.84
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,28.07,18.25
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.29,0.93
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,6.29,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,15.66,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,89.45,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,178.76,133.32
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,255.73,206.74
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,343.52,284.43
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,414.98,346.48
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,491.35,409.88
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,552.13,458.44
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,617.76,508.72
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,674.89,549.41
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,731.62,588.25
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,779.11,619.07
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,816.01,641.65
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,854.23,665.31
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,889.83,686.79
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,918.47,703.13
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,943.77,717.17
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,893.87,681.63
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,813.24,622.74
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,746.8,571.85
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,665.34,509.55
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,685.58,524.6
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,703.6,537.24
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,632.11,483.09
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,546.04,418.34
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,545.9,418.91
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,544.14,417.78
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,663.17,509.13
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,745.25,570.88
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,704.41,539.87
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,662.86,508.7
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,620.19,476.09
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,581.6,445.92
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,540.75,414.03
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,499.04,380.7
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,456.05,345.62
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,413.39,310.14
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,372.51,272.88
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,322.27,226.42
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,267.47,180.34
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,214.52,138.95
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,148.74,90.82
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,83.34,66.12
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,80.12,63.72
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,76.65,61.04
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,73.99,59.05
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,71.22,56.95
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,68.17,54.57
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,65.05,52.11
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,60.93,48.73
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,52.41,41.33
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,47.54,37.04
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,42.73,32.62
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,35.75,26.03
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.89,19.12
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.12,2.76
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,7.08,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,11.96,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,84.88,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,171.12,128.62
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,248.15,201.2
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,335.66,278.77
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,406.24,340.16
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,481.65,402.96
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,545.54,454.0
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,608.2,502.16
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,664.94,542.94
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,721.32,581.47
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,768.56,612.08
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,814.08,640.76
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,842.91,657.14
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,878.09,677.87
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,906.16,693.32
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,931.0,706.46
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,948.64,715.24
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,962.61,721.67
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,969.96,723.83
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,973.38,723.58
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,970.43,720.02
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,963.49,714.01
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,950.75,704.85
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,934.1,693.18
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,912.3,678.66
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,886.82,661.66
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,856.18,641.57
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,822.26,619.05
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,783.37,592.48
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,741.72,562.29
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,696.86,528.79
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,649.67,492.57
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,599.49,453.17
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,547.48,411.08
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,492.49,365.36
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,436.28,317.31
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,377.93,266.65
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,319.12,215.19
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,259.68,164.34
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,200.52,117.73
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,141.29,80.79
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,87.59,69.01
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,85.62,67.78
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,75.47,59.52
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,73.48,58.13
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,71.42,56.68
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,68.44,54.43
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,65.4,52.09
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,56.66,44.69
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,52.84,41.52
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,48.05,37.35
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,43.32,33.04
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,36.01,26.2
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.79,19.05
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.06,3.89
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,7.08,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,19.42,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,90.09,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,172.18,130.04
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,244.56,198.41
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,326.73,271.62
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,395.52,331.81
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,469.04,393.52
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,531.58,444.04
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,595.82,493.97
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,648.79,532.71
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,704.47,571.45
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,751.49,602.44
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,796.87,631.55
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,834.83,654.61
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,860.21,668.45
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,888.29,684.55
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,913.24,698.33
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,931.28,707.49
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,945.65,714.25
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,937.24,705.89
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,938.61,704.52
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,939.15,703.24
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,950.29,709.17
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,938.14,699.66
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,922.13,687.89
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,901.48,673.24
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,877.17,656.2
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,847.74,636.15
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,815.06,613.78
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,777.44,586.9
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,737.07,556.98
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,692.76,523.52
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,646.14,487.48
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,590.2,443.35
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,536.25,400.6
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,484.58,359.25
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,434.56,318.34
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,383.43,275.77
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,332.64,233.12
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,274.41,183.13
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,210.43,131.11
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,147.09,88.41
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,92.5,72.75
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,86.31,67.95
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,79.58,62.61
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,77.43,61.14
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,75.21,59.59
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,72.38,57.49
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,64.15,50.65
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,60.52,47.79
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,56.89,44.84
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,51.15,39.87
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,45.41,34.7
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,37.82,27.67
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,30.3,20.31
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,17.89,4.73
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,7.87,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,14.82,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,80.83,5.2
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,155.1,117.66
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,224.37,182.44
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,308.54,257.39
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,379.5,319.69
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,455.53,384.05
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,520.02,436.73
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,586.53,489.18
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,643.94,532.59
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,701.38,573.93
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,746.03,604.53
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,793.26,636.6
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,833.43,662.49
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,871.18,686.32
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,901.19,704.1
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,916.31,711.29
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,934.31,721.1
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,948.72,728.45
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,957.12,731.74
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,961.64,732.52
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,959.91,729.87
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,954.23,724.69
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,942.82,715.42
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,927.53,703.65
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,907.14,689.12
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,883.09,672.14
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,852.76,650.89
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,819.31,627.46
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,781.47,599.7
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,741.05,569.43
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,696.61,535.22
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,650.13,498.66
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,600.82,459.43
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,549.67,417.54
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,496.22,372.53
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,441.46,325.18
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,384.32,275.07
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,326.65,224.15
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,267.87,173.52
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,202.75,121.87
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,143.64,84.57
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,90.97,72.53
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,90.08,72.23
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,89.13,71.85
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,80.83,65.03
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,79.33,64.1
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,76.99,62.41
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,74.64,60.7
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,70.97,57.78
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,67.34,54.81
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,55.5,44.33
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,46.14,35.85
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,38.39,28.57
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,30.6,20.91
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,16.32,4.66
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.57,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,9.75,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,60.3,8.43
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,125.61,95.53
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,144.21,116.74
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,165.42,137.74
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,146.78,123.12
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,124.91,104.33
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,153.8,128.54
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,166.99,138.76
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,233.17,194.22
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,288.1,239.1
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,352.51,290.13
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,417.74,340.41
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,600.77,484.31
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,764.84,606.86
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,817.18,641.42
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,867.64,674.27
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,838.87,651.89
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,805.78,627.13
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,777.92,604.7
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,745.99,579.33
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,845.92,652.7
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,931.67,711.18
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,901.24,688.62
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,878.84,671.4
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,846.5,647.76
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,811.71,622.25
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,739.14,566.1
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,663.44,507.6
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,652.27,499.88
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,640.28,490.87
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,596.97,458.55
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,556.4,427.85
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,492.09,378.81
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,437.34,336.94
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,386.25,297.98
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,340.65,263.3
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,321.96,248.26
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,301.48,231.38
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,256.83,197.1
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,224.54,173.15
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,190.05,147.68
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,159.72,131.96
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,144.0,119.36
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,127.76,106.12
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,131.02,109.47
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,133.61,112.27
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,114.05,95.71
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,93.85,78.36
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,80.6,66.9
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,67.0,54.92
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,60.28,48.95
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,52.64,41.94
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,41.2,31.26
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,29.15,19.8
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,18.4,6.68
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,7.87,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,9.51,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,54.51,11.3
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,114.85,87.01
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,189.14,153.65
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,274.93,229.02
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,218.82,184.3
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,136.32,114.3
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,202.81,171.27
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,270.52,227.3
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,343.6,286.91
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,420.74,347.79
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,506.35,412.49
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,574.68,462.12
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,672.98,532.9
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,785.17,608.99
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,851.57,648.91
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,911.48,683.52
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,932.25,692.35
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,936.67,691.09
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,935.36,686.38
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,944.43,688.53
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,928.68,677.93
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,908.58,664.87
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,907.81,664.3
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,919.23,671.36
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,897.78,658.12
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,872.77,642.71
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,842.76,623.6
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,809.61,602.1
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,771.05,576.27
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,730.05,547.63
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,685.58,515.12
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,639.27,480.17
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,590.58,442.59
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,540.26,402.48
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,486.87,358.83
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,432.42,312.96
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,376.61,265.09
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,320.56,216.61
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,258.48,164.56
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,201.14,120.0
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,143.5,84.29
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,92.59,72.94
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,91.52,72.51
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,90.37,71.98
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,81.11,64.47
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,78.78,62.86
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,75.88,60.72
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,72.92,58.5
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,68.29,54.8
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,63.58,50.93
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,57.43,45.64
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,51.24,40.1
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.53,30.27
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,32.42,22.44
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,20.76,8.77
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,9.44,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,18.57,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,86.86,26.67
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,161.05,123.27
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,227.85,185.02
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,303.03,251.89
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,344.43,288.88
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,378.77,318.4
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,444.14,371.54
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,504.74,419.0
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,559.9,460.06
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,615.33,499.87
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,687.87,551.49
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,757.68,597.97
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,805.53,627.68
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,851.73,655.73
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,869.38,664.31
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,894.26,678.13
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,913.97,689.01
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,930.23,697.66
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,939.07,701.91
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,944.19,703.84
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,942.34,702.3
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,936.59,698.27
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,925.13,689.9
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,909.83,679.06
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,889.05,665.47
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,864.67,649.37
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,835.23,629.7
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,802.6,607.65
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,765.58,581.05
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,725.91,551.59
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,682.14,518.61
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,636.27,483.14
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,587.87,444.75
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,537.64,403.79
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,484.66,359.6
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,430.51,313.19
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,374.09,264.13
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,317.19,214.33
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,259.21,164.89
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,201.51,119.74
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,144.11,84.35
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,84.18,66.21
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,82.79,65.43
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,81.3,64.53
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,79.26,63.11
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,77.13,61.62
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,68.39,54.36
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,65.41,52.06
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,61.86,49.23
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,58.29,46.31
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,52.99,41.73
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,47.7,36.97
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,40.2,30.0
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.73,22.75
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,19.79,8.59
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,9.44,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,19.13,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,89.89,32.45
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,166.99,127.94
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,234.42,189.86
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,309.79,256.43
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,353.58,294.98
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,397.19,331.47
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,449.93,373.66
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,503.38,414.67
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,525.28,429.37
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,551.96,447.11
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,565.12,453.75
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,573.7,456.82
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,629.36,497.02
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,685.18,536.12
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,781.12,604.37
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,861.29,657.6
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,906.53,686.09
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,936.67,704.49
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,945.63,709.32
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,950.8,711.89
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,948.43,709.47
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,942.16,704.59
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,931.09,696.48
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,916.12,685.83
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,895.18,671.25
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,870.6,654.26
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,841.29,634.21
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,808.7,611.82
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,771.5,584.71
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,731.45,554.57
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,687.65,521.19
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,641.37,485.12
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,592.02,445.89
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,540.66,403.99
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,486.27,358.57
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,430.5,310.81
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,372.75,260.62
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,314.26,209.47
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,255.07,159.02
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,195.89,112.8
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,136.36,76.37
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,83.47,65.26
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,81.73,64.13
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,79.85,62.84
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,76.77,60.54
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,66.4,51.95
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,63.94,50.11
