Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,0,751.0,69.0,3.3,18.2,379.0,61.44,48.22
2018,5,23,17,15,712.0,65.0,3.3,17.65,326.5,57.99,45.48
2018,5,23,17,30,673.0,61.0,3.3,17.1,274.0,54.54,42.67
2018,5,23,17,45,616.5,55.5,3.3,16.55,223.5,45.85,35.11
2018,5,23,18,0,560.0,50.0,3.3,16.0,173.0,41.34,31.07
2018,5,23,18,15,471.0,43.0,3.2,15.3,127.5,35.46,25.64
2018,5,23,18,30,382.0,36.0,3.1,14.6,82.0,29.73,20.06
2018,5,23,18,45,244.5,24.5,2.95,13.9,49.0,20.15,9.19
2018,5,23,19,0,107.0,13.0,2.8,13.2,16.0,10.23,0.0
2018,5,23,19,15,53.5,6.5,2.75,12.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,4,45,28.5,4.5,1.2,8.95,5.0,0.0,0.0
2018,5,24,5,0,57.0,9.0,1.3,9.1,10.0,22.91,0.0
2018,5,24,5,15,177.5,22.5,1.4,9.45,39.0,96.32,39.27
2018,5,24,5,30,298.0,36.0,1.5,9.8,68.0,176.59,135.46
2018,5,24,5,45,370.5,44.5,1.55,10.15,105.5,236.21,190.93
2018,5,24,6,0,443.0,53.0,1.6,10.5,143.0,302.47,249.82
2018,5,24,6,15,351.0,65.0,1.65,10.9,149.0,281.92,235.58
2018,5,24,6,30,259.0,77.0,1.7,11.3,155.0,257.35,215.87
2018,5,24,6,45,285.0,97.5,1.7,11.75,198.5,308.84,258.5
2018,5,24,7,0,311.0,118.0,1.7,12.2,242.0,361.23,300.21
2018,5,24,7,15,255.5,128.5,1.75,12.65,239.5,326.21,270.37
2018,5,24,7,30,200.0,139.0,1.8,13.1,237.0,303.42,250.17
2018,5,24,7,45,246.0,148.0,1.85,13.6,281.5,354.75,291.1
2018,5,24,8,0,292.0,157.0,1.9,14.1,326.0,428.64,347.94
2018,5,24,8,15,223.5,167.5,2.0,14.6,303.5,367.25,297.32
2018,5,24,8,30,155.0,178.0,2.1,15.1,281.0,322.25,259.48
2018,5,24,8,45,128.5,188.0,2.15,15.55,277.0,293.47,235.46
2018,5,24,9,0,102.0,198.0,2.2,16.0,273.0,279.96,223.21
2018,5,24,9,15,180.5,203.5,2.3,16.4,345.0,373.04,296.94
2018,5,24,9,30,259.0,209.0,2.4,16.8,417.0,470.84,371.56
2018,5,24,9,45,230.5,224.5,2.45,17.2,415.0,436.93,343.86
2018,5,24,10,0,202.0,240.0,2.5,17.6,413.0,422.94,331.58
2018,5,24,10,15,228.5,276.0,2.55,17.9,477.5,477.37,371.71
2018,5,24,10,30,255.0,312.0,2.6,18.2,542.0,529.02,408.75
2018,5,24,10,45,258.0,347.0,2.7,18.5,584.0,555.75,426.77
2018,5,24,11,0,261.0,382.0,2.8,18.8,626.0,579.67,442.79
2018,5,24,11,15,261.5,386.5,2.8,18.95,634.0,571.89,436.25
2018,5,24,11,30,262.0,391.0,2.8,19.1,642.0,562.52,428.75
2018,5,24,11,45,314.0,371.0,2.85,19.25,673.0,571.64,436.04
2018,5,24,12,0,366.0,351.0,2.9,19.4,704.0,585.64,446.33
2018,5,24,12,15,237.5,405.0,2.95,19.3,633.5,507.13,386.43
2018,5,24,12,30,109.0,459.0,3.0,19.2,563.0,439.7,334.63
2018,5,24,12,45,94.0,453.0,3.05,19.1,542.0,410.11,312.78
2018,5,24,13,0,79.0,447.0,3.1,19.0,521.0,386.6,295.18
2018,5,24,13,15,137.5,451.0,3.2,18.75,577.0,410.55,313.55
2018,5,24,13,30,196.0,455.0,3.3,18.5,633.0,426.63,325.09
2018,5,24,13,45,199.0,442.0,3.4,18.25,618.5,400.72,305.01
2018,5,24,14,0,202.0,429.0,3.5,18.0,604.0,374.42,284.4
2018,5,24,14,15,263.5,378.0,3.55,17.85,597.5,337.71,253.9
2018,5,24,14,30,325.0,327.0,3.6,17.7,591.0,300.61,221.79
2018,5,24,14,45,346.5,295.0,3.65,17.5,565.0,260.07,188.04
2018,5,24,15,0,368.0,263.0,3.7,17.3,539.0,210.0,148.05
2018,5,24,15,15,327.0,255.0,3.7,17.3,489.5,181.04,130.91
2018,5,24,15,30,286.0,247.0,3.7,17.3,440.0,151.96,123.92
2018,5,24,15,45,234.0,246.5,3.7,16.75,397.0,151.57,124.26
2018,5,24,16,0,182.0,246.0,3.7,16.2,354.0,158.74,131.0
2018,5,24,16,15,270.0,214.5,3.6,15.85,359.5,137.66,113.64
2018,5,24,16,30,358.0,183.0,3.5,15.5,365.0,122.91,101.57
2018,5,24,16,45,325.0,169.5,3.4,15.15,321.0,114.82,95.1
2018,5,24,17,0,292.0,156.0,3.3,14.8,277.0,106.48,88.33
2018,5,24,17,15,327.0,129.5,3.25,14.4,247.5,91.32,75.47
2018,5,24,17,30,362.0,103.0,3.2,14.0,218.0,73.6,60.13
2018,5,24,17,45,325.5,87.5,3.1,13.6,177.0,63.37,51.17
2018,5,24,18,0,289.0,72.0,3.0,13.2,136.0,52.82,41.7
2018,5,24,18,15,242.5,57.0,2.9,12.85,101.0,42.25,31.96
2018,5,24,18,30,196.0,42.0,2.8,12.5,66.0,31.44,21.79
2018,5,24,18,45,118.0,27.0,2.75,12.15,39.5,20.31,9.77
2018,5,24,19,0,40.0,12.0,2.7,11.8,13.0,9.44,0.0
2018,5,24,19,15,20.0,6.0,2.65,11.65,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,4,45,16.5,2.5,1.15,9.3,3.0,0.0,0.0
2018,5,25,5,0,33.0,5.0,1.2,9.4,6.0,13.06,0.0
2018,5,25,5,15,53.0,8.0,1.3,9.7,12.5,32.66,10.96
2018,5,25,5,30,73.0,11.0,1.4,10.0,19.0,48.96,34.34
2018,5,25,5,45,36.5,12.0,1.5,10.35,16.0,30.82,20.77
2018,5,25,6,0,0.0,13.0,1.6,10.7,13.0,9.86,2.92
2018,5,25,6,15,0.0,26.5,1.65,11.05,26.5,20.18,11.94
2018,5,25,6,30,0.0,40.0,1.7,11.4,40.0,30.54,20.92
2018,5,25,6,45,3.0,65.5,1.7,11.75,66.5,52.14,39.52
2018,5,25,7,0,6.0,91.0,1.7,12.1,93.0,75.48,59.31
2018,5,25,7,15,13.5,130.5,1.7,12.55,136.5,115.56,92.9
2018,5,25,7,30,21.0,170.0,1.7,13.0,180.0,156.79,126.69
2018,5,25,7,45,15.0,172.0,1.7,13.4,179.5,152.69,122.4
2018,5,25,8,0,9.0,174.0,1.7,13.8,179.0,148.61,118.27
2018,5,25,8,15,16.0,195.5,1.75,14.15,205.5,172.84,137.65
2018,5,25,8,30,23.0,217.0,1.8,14.5,232.0,212.03,168.68
2018,5,25,8,45,21.5,234.5,1.85,14.85,249.5,210.74,166.8
2018,5,25,9,0,20.0,252.0,1.9,15.2,267.0,224.01,176.62
2018,5,25,9,15,17.0,244.5,2.0,15.5,257.5,213.77,167.89
2018,5,25,9,30,14.0,237.0,2.1,15.8,248.0,203.82,159.51
2018,5,25,9,45,16.0,256.0,2.25,16.05,269.0,221.19,172.89
2018,5,25,10,0,18.0,275.0,2.4,16.3,290.0,238.38,185.96
2018,5,25,10,15,17.0,273.0,2.5,16.45,287.5,234.83,182.81
2018,5,25,10,30,16.0,271.0,2.6,16.6,285.0,231.33,179.79
2018,5,25,10,45,17.0,286.0,2.75,16.75,301.5,243.68,189.2
2018,5,25,11,0,18.0,301.0,2.9,16.9,318.0,255.75,198.33
2018,5,25,11,15,17.0,286.5,3.0,16.95,302.5,241.71,187.28
2018,5,25,11,30,16.0,272.0,3.1,17.0,287.0,227.87,176.45
2018,5,25,11,45,10.0,209.0,3.25,17.05,218.5,171.75,132.38
2018,5,25,12,0,4.0,146.0,3.4,17.1,150.0,116.95,88.86
2018,5,25,12,15,3.5,142.0,3.45,17.0,145.5,113.1,85.86
2018,5,25,12,30,3.0,138.0,3.5,16.9,141.0,109.29,82.85
2018,5,25,12,45,2.5,136.0,3.6,16.8,138.5,107.07,81.13
2018,5,25,13,0,2.0,134.0,3.7,16.7,136.0,104.91,79.45
2018,5,25,13,15,2.0,132.0,3.7,16.55,134.0,103.07,78.07
2018,5,25,13,30,2.0,130.0,3.7,16.4,132.0,101.25,76.71
2018,5,25,13,45,3.0,138.0,3.7,16.25,140.5,107.43,81.79
2018,5,25,14,0,4.0,146.0,3.7,16.1,149.0,113.38,86.69
2018,5,25,14,15,3.5,148.0,3.7,15.9,150.5,114.18,87.49
2018,5,25,14,30,3.0,150.0,3.7,15.7,152.0,114.97,88.33
2018,5,25,14,45,4.5,158.5,3.65,15.55,162.0,120.81,93.2
2018,5,25,15,0,6.0,167.0,3.6,15.4,172.0,126.17,97.71
2018,5,25,15,15,9.0,181.5,3.6,15.4,188.0,135.11,105.16
2018,5,25,15,30,12.0,196.0,3.6,15.4,204.0,142.92,117.23
2018,5,25,15,45,20.0,197.0,3.5,15.15,209.5,143.04,117.76
2018,5,25,16,0,28.0,198.0,3.4,14.9,215.0,136.07,112.29
2018,5,25,16,15,185.0,182.0,3.35,14.75,277.5,117.86,97.11
2018,5,25,16,30,342.0,166.0,3.3,14.6,340.0,108.13,89.13
2018,5,25,16,45,314.5,155.5,3.2,14.45,302.5,106.59,88.19
2018,5,25,17,0,287.0,145.0,3.1,14.3,265.0,100.01,82.84
2018,5,25,17,15,267.0,130.5,3.0,14.05,230.0,90.99,75.27
2018,5,25,17,30,247.0,116.0,2.9,13.8,195.0,81.67,67.32
2018,5,25,17,45,239.5,96.0,2.8,13.55,161.5,68.84,56.05
2018,5,25,18,0,232.0,76.0,2.7,13.3,128.0,55.57,44.14
2018,5,25,18,15,169.0,60.0,2.45,12.9,92.5,44.05,33.57
2018,5,25,18,30,106.0,44.0,2.2,12.5,57.0,32.46,22.72
2018,5,25,18,45,63.0,27.5,1.9,12.15,34.5,20.54,10.27
2018,5,25,19,0,20.0,11.0,1.6,11.8,12.0,8.65,0.0
2018,5,25,19,15,10.0,5.5,1.6,11.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,2.4,9.35,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,2.5,9.4,6.0,11.88,0.0
2018,5,26,5,15,141.0,19.0,2.6,9.55,33.0,79.23,36.71
2018,5,26,5,30,256.0,32.0,2.7,9.7,60.0,155.96,120.1
2018,5,26,5,45,262.0,30.5,2.8,9.85,72.0,170.56,138.2
2018,5,26,6,0,268.0,29.0,2.9,10.0,84.0,183.64,152.86
2018,5,26,6,15,134.0,25.5,2.9,10.2,53.0,110.56,91.67
2018,5,26,6,30,0.0,22.0,2.9,10.4,22.0,16.74,8.95
2018,5,26,6,45,0.0,41.5,2.85,10.55,41.5,31.7,21.93
2018,5,26,7,0,0.0,61.0,2.8,10.7,61.0,46.74,34.81
2018,5,26,7,15,2.0,91.5,2.75,11.0,92.5,72.59,56.77
2018,5,26,7,30,4.0,122.0,2.7,11.3,124.0,99.98,79.67
2018,5,26,7,45,6.0,136.0,2.6,11.6,139.5,113.17,90.35
2018,5,26,8,0,8.0,150.0,2.5,11.9,155.0,126.45,101.02
2018,5,26,8,15,12.0,168.5,2.45,12.2,176.5,145.43,116.33
2018,5,26,8,30,16.0,187.0,2.4,12.5,198.0,164.53,131.56
2018,5,26,8,45,14.0,192.0,2.35,12.85,202.0,166.65,132.62
2018,5,26,9,0,12.0,197.0,2.3,13.2,206.0,168.73,133.71
2018,5,26,9,15,11.0,195.0,2.35,13.6,203.5,165.73,130.77
2018,5,26,9,30,10.0,193.0,2.4,14.0,201.0,162.81,127.95
2018,5,26,9,45,15.5,231.0,2.45,14.4,244.0,199.4,156.92
2018,5,26,10,0,21.0,269.0,2.5,14.8,287.0,250.71,196.93
2018,5,26,10,15,22.5,283.5,2.6,15.2,303.5,263.4,206.19
2018,5,26,10,30,24.0,298.0,2.7,15.6,320.0,275.66,215.19
2018,5,26,10,45,59.5,316.5,2.8,15.95,372.0,320.9,250.8
2018,5,26,11,0,95.0,335.0,2.9,16.3,424.0,379.38,295.69
2018,5,26,11,15,250.5,343.0,3.0,16.55,582.0,523.15,406.45
2018,5,26,11,30,406.0,351.0,3.1,16.8,740.0,656.15,504.62
2018,5,26,11,45,623.5,257.0,3.25,17.1,857.5,729.83,560.38
2018,5,26,12,0,841.0,163.0,3.4,17.4,975.0,782.76,600.29
2018,5,26,12,15,880.0,141.5,3.5,17.55,988.5,748.88,575.34
2018,5,26,12,30,919.0,120.0,3.6,17.7,1002.0,722.2,555.09
2018,5,26,12,45,920.0,117.5,3.7,17.85,992.5,679.75,522.21
2018,5,26,13,0,921.0,115.0,3.8,18.0,983.0,634.8,486.66
2018,5,26,13,15,919.0,114.0,3.9,18.05,966.0,586.9,448.02
2018,5,26,13,30,917.0,113.0,4.0,18.1,949.0,537.0,406.68
2018,5,26,13,45,913.5,111.5,4.1,18.2,925.0,484.3,361.87
2018,5,26,14,0,910.0,110.0,4.2,18.3,901.0,430.16,314.69
2018,5,26,14,15,904.0,108.0,4.25,18.2,870.0,373.63,264.94
2018,5,26,14,30,898.0,106.0,4.3,18.1,839.0,316.38,214.26
2018,5,26,14,45,890.5,103.5,4.35,18.05,802.0,258.02,163.92
2018,5,26,15,0,883.0,101.0,4.4,18.0,765.0,199.57,117.76
2018,5,26,15,15,870.5,98.5,4.4,18.0,722.0,140.85,81.44
2018,5,26,15,30,858.0,96.0,4.4,18.0,679.0,88.77,70.41
2018,5,26,15,45,843.0,94.0,4.45,17.6,633.0,87.24,69.47
2018,5,26,16,0,828.0,92.0,4.5,17.2,587.0,77.4,61.36
2018,5,26,16,15,808.5,88.5,4.4,16.9,537.5,75.21,59.77
2018,5,26,16,30,789.0,85.0,4.3,16.6,488.0,72.92,58.09
2018,5,26,16,45,760.5,81.5,4.25,16.3,436.0,70.36,56.16
2018,5,26,17,0,732.0,78.0,4.2,16.0,384.0,67.76,54.17
2018,5,26,17,15,692.0,73.5,4.1,15.55,331.5,59.27,46.98
2018,5,26,17,30,652.0,69.0,4.0,15.1,279.0,55.88,44.19
2018,5,26,17,45,593.5,63.5,3.9,14.7,228.5,51.53,40.44
2018,5,26,18,0,535.0,58.0,3.8,14.3,178.0,47.26,36.59
2018,5,26,18,15,444.5,50.0,3.6,13.7,132.5,40.82,30.62
2018,5,26,18,30,354.0,42.0,3.4,13.1,87.0,34.5,24.47
2018,5,26,18,45,226.5,29.5,3.15,12.55,53.5,22.49,12.02
2018,5,26,19,0,99.0,17.0,2.9,12.0,20.0,13.38,0.0
2018,5,26,19,15,49.5,8.5,2.9,11.7,10.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.0,1.65,9.7,5.5,0.0,0.0
2018,5,27,5,0,40.0,10.0,1.6,9.8,11.0,18.83,0.0
2018,5,27,5,15,135.5,24.0,1.6,10.15,37.5,84.04,41.47
2018,5,27,5,30,231.0,38.0,1.6,10.5,64.0,150.19,115.29
2018,5,27,5,45,331.0,49.5,1.6,10.8,107.0,218.77,176.63
2018,5,27,6,0,431.0,61.0,1.6,11.1,150.0,302.23,249.0
2018,5,27,6,15,511.5,67.0,1.6,11.7,202.0,376.06,311.48
2018,5,27,6,30,592.0,73.0,1.6,12.3,254.0,455.92,376.43
2018,5,27,6,45,636.0,79.0,1.6,12.9,306.0,518.08,424.87
2018,5,27,7,0,680.0,85.0,1.6,13.5,358.0,581.99,472.8
2018,5,27,7,15,697.5,92.5,1.7,14.35,406.0,629.87,506.92
2018,5,27,7,30,715.0,100.0,1.8,15.2,454.0,676.59,539.06
2018,5,27,7,45,755.5,100.0,1.9,16.0,509.0,727.8,573.05
2018,5,27,8,0,796.0,100.0,2.0,16.8,564.0,782.34,608.6
2018,5,27,8,15,815.5,102.5,2.1,17.5,612.5,820.91,632.48
2018,5,27,8,30,835.0,105.0,2.2,18.2,661.0,857.05,654.51
2018,5,27,8,45,851.0,106.5,2.3,18.9,705.5,875.68,664.38
2018,5,27,9,0,867.0,108.0,2.4,19.6,750.0,901.51,679.3
2018,5,27,9,15,833.5,133.0,2.45,20.0,776.0,915.43,686.42
2018,5,27,9,30,800.0,158.0,2.5,20.4,802.0,912.48,682.41
2018,5,27,9,45,829.5,149.0,2.55,20.85,841.0,929.56,692.0
2018,5,27,10,0,859.0,140.0,2.6,21.3,880.0,928.83,689.6
2018,5,27,10,15,892.0,125.0,2.7,21.6,914.0,936.7,694.02
2018,5,27,10,30,925.0,110.0,2.8,21.9,948.0,940.43,695.7
2018,5,27,10,45,929.5,110.5,2.9,22.2,967.5,928.96,687.4
2018,5,27,11,0,934.0,111.0,3.0,22.5,987.0,913.63,676.71
2018,5,27,11,15,936.5,111.5,3.1,22.7,999.5,892.79,662.64
2018,5,27,11,30,939.0,112.0,3.2,22.9,1012.0,868.33,646.15
2018,5,27,11,45,940.0,111.5,3.3,23.1,1016.0,838.38,625.9
2018,5,27,12,0,941.0,111.0,3.4,23.3,1020.0,805.24,603.38
2018,5,27,12,15,940.5,110.5,3.5,23.35,1016.5,768.01,576.7
2018,5,27,12,30,940.0,110.0,3.6,23.4,1013.0,728.03,547.27
2018,5,27,12,45,912.0,125.5,3.75,23.5,994.0,679.65,510.88
2018,5,27,13,0,884.0,141.0,3.9,23.6,975.0,630.39,473.03
2018,5,27,13,15,906.5,124.0,3.95,23.6,965.0,586.45,438.26
2018,5,27,13,30,929.0,107.0,4.0,23.6,955.0,538.14,398.94
2018,5,27,13,45,924.5,105.0,4.05,23.55,929.5,484.19,354.21
2018,5,27,14,0,920.0,103.0,4.1,23.5,904.0,428.88,307.21
2018,5,27,14,15,913.0,102.0,4.15,23.4,872.5,372.3,258.32
2018,5,27,14,30,906.0,101.0,4.2,23.3,841.0,315.07,208.61
2018,5,27,14,45,897.0,99.0,4.2,23.2,803.5,256.38,159.05
2018,5,27,15,0,888.0,97.0,4.2,23.1,766.0,197.77,113.75
2018,5,27,15,15,875.5,95.5,4.2,23.1,723.5,139.48,78.53
2018,5,27,15,30,863.0,94.0,4.2,23.1,681.0,87.76,68.12
2018,5,27,15,45,847.5,91.0,4.1,22.8,634.0,85.59,66.63
2018,5,27,16,0,832.0,88.0,4.0,22.5,587.0,74.89,57.93
2018,5,27,16,15,811.5,85.0,3.9,22.25,537.0,72.92,56.53
2018,5,27,16,30,791.0,82.0,3.8,22.0,487.0,70.86,55.07
2018,5,27,16,45,764.0,78.5,3.7,21.75,435.5,68.26,53.11
2018,5,27,17,0,737.0,75.0,3.6,21.5,384.0,65.6,51.1
2018,5,27,17,15,698.5,70.5,3.25,20.9,332.0,61.95,48.26
2018,5,27,17,30,660.0,66.0,2.9,20.3,280.0,53.8,41.44
2018,5,27,17,45,604.0,60.5,2.6,19.7,229.5,49.39,37.74
2018,5,27,18,0,548.0,55.0,2.3,19.1,179.0,45.03,33.92
2018,5,27,18,15,462.0,47.0,2.1,18.25,133.5,38.51,28.04
2018,5,27,18,30,376.0,39.0,1.9,17.4,88.0,32.07,21.98
2018,5,27,18,45,247.0,28.0,1.65,16.55,54.5,23.01,12.42
2018,5,27,19,0,118.0,17.0,1.4,15.7,21.0,13.38,0.0
2018,5,27,19,15,59.0,8.5,1.35,15.35,10.5,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,0.45,14.5,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,0.4,14.7,14.0,33.44,0.0
2018,5,28,5,15,221.0,23.0,0.35,15.25,44.0,111.97,57.34
2018,5,28,5,30,354.0,34.0,0.3,15.8,74.0,194.66,145.64
2018,5,28,5,45,448.0,41.5,0.25,16.35,118.0,264.68,206.34
2018,5,28,6,0,542.0,49.0,0.2,16.9,162.0,343.73,271.66
2018,5,28,6,15,601.5,54.0,0.25,17.5,212.0,409.47,324.79
2018,5,28,6,30,661.0,59.0,0.3,18.1,262.0,477.1,377.14
2018,5,28,6,45,702.0,63.5,0.4,18.75,314.5,538.56,423.01
2018,5,28,7,0,743.0,68.0,0.5,19.4,367.0,601.32,468.13
2018,5,28,7,15,772.5,71.5,0.65,20.2,419.5,655.5,505.58
2018,5,28,7,30,802.0,75.0,0.8,21.0,472.0,709.19,540.79
2018,5,28,7,45,824.5,77.0,0.95,21.8,523.0,746.98,564.38
2018,5,28,8,0,847.0,79.0,1.1,22.6,574.0,790.35,591.54
2018,5,28,8,15,864.0,81.0,1.25,23.2,622.0,827.13,614.28
2018,5,28,8,30,881.0,83.0,1.4,23.8,670.0,861.33,635.16
2018,5,28,8,45,894.0,84.5,1.55,24.45,714.0,888.61,651.22
2018,5,28,9,0,907.0,86.0,1.7,25.1,758.0,912.68,665.18
2018,5,28,9,15,914.5,89.0,1.8,25.5,796.5,929.94,674.81
2018,5,28,9,30,922.0,92.0,1.9,25.9,835.0,943.45,682.13
2018,5,28,9,45,926.5,95.0,2.05,26.35,867.5,950.34,685.73
2018,5,28,10,0,931.0,98.0,2.2,26.8,900.0,953.26,686.89
2018,5,28,10,15,937.0,98.5,2.3,27.05,927.0,951.09,684.93
2018,5,28,10,30,943.0,99.0,2.4,27.3,954.0,944.95,680.54
2018,5,28,10,45,947.5,99.5,2.55,27.55,974.0,933.52,673.27
2018,5,28,11,0,952.0,100.0,2.7,27.8,994.0,918.15,663.48
2018,5,28,11,15,954.5,100.5,2.75,27.95,1006.5,897.23,649.59
2018,5,28,11,30,957.0,101.0,2.8,28.1,1019.0,872.61,633.33
2018,5,28,11,45,958.0,101.0,2.9,28.25,1023.5,842.85,613.99
2018,5,28,12,0,959.0,101.0,3.0,28.4,1028.0,809.8,592.35
2018,5,28,12,15,957.0,102.0,3.1,28.4,1024.5,772.29,566.59
2018,5,28,12,30,955.0,103.0,3.2,28.4,1021.0,732.01,537.84
2018,5,28,12,45,951.0,103.5,3.3,28.45,1009.5,687.49,505.27
2018,5,28,13,0,947.0,104.0,3.4,28.5,998.0,640.72,470.2
2018,5,28,13,15,944.0,103.0,3.5,28.4,980.0,591.33,432.47
2018,5,28,13,30,941.0,102.0,3.6,28.3,962.0,539.99,392.06
2018,5,28,13,45,936.0,101.5,3.7,28.25,937.0,486.36,348.59
2018,5,28,14,0,931.0,101.0,3.8,28.2,912.0,431.38,302.8
2018,5,28,14,15,924.5,99.0,3.8,28.0,880.0,373.77,254.14
2018,5,28,14,30,918.0,97.0,3.8,27.8,848.0,315.48,204.6
2018,5,28,14,45,909.0,95.5,3.85,27.65,810.5,256.53,155.77
2018,5,28,15,0,900.0,94.0,3.9,27.5,773.0,197.64,111.11
2018,5,28,15,15,888.0,92.0,3.9,27.5,730.0,138.49,75.93
2018,5,28,15,30,876.0,90.0,3.9,27.5,687.0,85.8,65.27
2018,5,28,15,45,860.5,87.5,3.85,27.0,640.0,83.85,64.04
2018,5,28,16,0,845.0,85.0,3.8,26.5,593.0,81.74,62.64
2018,5,28,16,15,825.5,82.0,3.75,26.15,543.0,71.23,54.2
2018,5,28,16,30,806.0,79.0,3.7,25.8,493.0,69.11,52.72
2018,5,28,16,45,778.5,75.5,3.6,25.45,441.0,66.39,50.72
2018,5,28,17,0,751.0,72.0,3.5,25.1,389.0,63.62,48.65
2018,5,28,17,15,713.5,68.0,3.2,24.45,336.5,60.26,46.1
2018,5,28,17,30,676.0,64.0,2.9,23.8,284.0,56.9,43.48
2018,5,28,17,45,621.5,58.5,2.6,23.15,233.5,48.1,36.06
2018,5,28,18,0,567.0,53.0,2.3,22.5,183.0,43.65,32.24
2018,5,28,18,15,482.5,46.0,2.05,21.55,137.0,37.85,27.08
2018,5,28,18,30,398.0,39.0,1.8,20.6,91.0,32.17,21.77
2018,5,28,18,45,266.5,28.0,1.6,19.65,56.5,23.04,12.45
2018,5,28,19,0,135.0,17.0,1.4,18.7,22.0,13.38,0.0
2018,5,28,19,15,67.5,8.5,1.35,18.35,11.0,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,45,42.5,6.0,0.9,15.55,7.0,0.0,0.0
2018,5,29,5,0,85.0,12.0,0.9,15.6,14.0,32.52,0.0
2018,5,29,5,15,214.0,23.5,1.05,16.15,44.0,110.04,58.1
2018,5,29,5,30,343.0,35.0,1.2,16.7,74.0,190.75,143.23
2018,5,29,5,45,434.0,43.5,1.35,17.2,118.0,259.92,204.26
2018,5,29,6,0,525.0,52.0,1.5,17.7,162.0,337.85,270.65
2018,5,29,6,15,584.0,58.0,1.5,18.3,212.0,403.72,325.19
2018,5,29,6,30,643.0,64.0,1.5,18.9,262.0,473.72,380.58
2018,5,29,6,45,683.5,68.5,1.5,19.45,313.5,531.29,424.35
2018,5,29,7,0,724.0,73.0,1.5,20.0,365.0,592.97,469.36
2018,5,29,7,15,752.5,76.5,1.45,20.75,416.5,645.74,505.32
2018,5,29,7,30,781.0,80.0,1.4,21.5,468.0,697.95,538.33
2018,5,29,7,45,802.0,83.5,1.35,22.2,518.0,743.37,565.63
2018,5,29,8,0,823.0,87.0,1.3,22.9,568.0,787.02,591.01
2018,5,29,8,15,839.5,89.5,1.3,23.45,615.5,814.72,606.03
2018,5,29,8,30,856.0,92.0,1.3,24.0,663.0,848.38,624.99
2018,5,29,8,45,868.5,94.5,1.25,24.55,706.5,875.72,638.83
2018,5,29,9,0,881.0,97.0,1.2,25.1,750.0,899.88,650.49
2018,5,29,9,15,894.0,96.5,1.2,25.5,789.0,917.99,659.35
2018,5,29,9,30,907.0,96.0,1.2,25.9,828.0,932.63,666.11
2018,5,29,9,45,918.5,95.0,1.2,26.35,862.0,941.76,669.38
2018,5,29,10,0,930.0,94.0,1.2,26.8,896.0,947.11,670.45
2018,5,29,10,15,935.0,95.5,1.3,27.05,922.5,945.14,669.19
2018,5,29,10,30,940.0,97.0,1.4,27.3,949.0,939.19,665.57
2018,5,29,10,45,943.5,97.5,1.5,27.6,968.5,927.0,657.97
2018,5,29,11,0,947.0,98.0,1.6,27.9,988.0,910.94,647.98
2018,5,29,11,15,949.5,98.5,1.75,28.1,1000.5,890.23,635.82
2018,5,29,11,30,952.0,99.0,1.9,28.3,1013.0,865.84,621.16
2018,5,29,11,45,952.5,99.5,2.0,28.45,1017.5,836.34,602.67
2018,5,29,12,0,953.0,100.0,2.1,28.6,1022.0,803.6,581.89
2018,5,29,12,15,950.5,101.5,2.3,28.6,1018.5,766.42,557.66
2018,5,29,12,30,948.0,103.0,2.5,28.6,1015.0,726.53,530.28
2018,5,29,12,45,944.0,104.0,2.65,28.65,1004.0,682.75,498.93
2018,5,29,13,0,940.0,105.0,2.8,28.7,993.0,636.73,464.99
2018,5,29,13,15,936.0,104.5,2.95,28.55,974.5,587.57,428.03
2018,5,29,13,30,932.0,104.0,3.1,28.4,956.0,536.55,388.38
2018,5,29,13,45,926.0,103.5,3.3,28.25,931.0,483.02,345.59
2018,5,29,14,0,920.0,103.0,3.5,28.1,906.0,428.25,300.45
2018,5,29,14,15,912.5,102.0,3.65,27.8,874.0,371.66,252.94
2018,5,29,14,30,905.0,101.0,3.8,27.5,842.0,314.48,204.51
2018,5,29,14,45,894.5,100.0,3.95,27.2,804.5,256.32,156.49
2018,5,29,15,0,884.0,99.0,4.1,26.9,767.0,198.39,112.63
2018,5,29,15,15,871.5,96.5,4.1,26.9,724.0,139.86,77.67
2018,5,29,15,30,859.0,94.0,4.1,26.9,681.0,87.63,66.94
2018,5,29,15,45,842.5,92.0,4.3,26.0,634.5,86.05,66.13
2018,5,29,16,0,826.0,90.0,4.5,25.1,588.0,75.99,58.21
2018,5,29,16,15,804.0,87.5,4.5,24.5,538.0,74.37,57.22
2018,5,29,16,30,782.0,85.0,4.5,23.9,488.0,72.71,56.18
2018,5,29,16,45,754.0,82.0,4.5,23.25,437.0,70.54,54.71
2018,5,29,17,0,726.0,79.0,4.5,22.6,386.0,68.34,53.2
2018,5,29,17,15,687.5,74.0,4.4,21.8,334.0,59.5,45.96
2018,5,29,17,30,649.0,69.0,4.3,21.0,282.0,55.79,43.03
2018,5,29,17,45,593.5,63.0,4.2,20.2,231.5,51.1,39.14
2018,5,29,18,0,538.0,57.0,4.1,19.4,181.0,46.44,35.11
2018,5,29,18,15,453.0,49.5,3.9,18.55,136.0,40.39,29.66
2018,5,29,18,30,368.0,42.0,3.7,17.7,91.0,34.46,24.04
2018,5,29,18,45,242.0,29.5,3.5,16.9,56.5,24.2,13.72
2018,5,29,19,0,116.0,17.0,3.3,16.1,22.0,13.38,0.0
2018,5,29,19,15,58.0,8.5,3.3,15.65,11.0,6.69,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,5.5,3.3,9.8,6.0,0.0,0.0
2018,5,30,5,0,42.0,11.0,3.4,9.9,12.0,20.01,0.0
2018,5,30,5,15,74.5,18.5,3.5,10.15,25.0,49.18,24.82
2018,5,30,5,30,107.0,26.0,3.6,10.4,38.0,84.59,63.59
2018,5,30,5,45,162.0,39.5,3.7,10.7,68.5,130.24,104.65
2018,5,30,6,0,217.0,53.0,3.8,11.0,99.0,181.09,150.04
2018,5,30,6,15,178.5,65.0,3.8,11.4,109.5,171.18,143.01
2018,5,30,6,30,140.0,77.0,3.8,11.8,120.0,169.3,141.59
2018,5,30,6,45,90.5,102.0,3.8,12.2,132.0,158.58,131.63
2018,5,30,7,0,41.0,127.0,3.8,12.6,144.0,141.0,115.33
2018,5,30,7,15,27.5,137.0,3.75,13.05,149.0,140.97,114.43
2018,5,30,7,30,14.0,147.0,3.7,13.5,154.0,129.65,104.0
2018,5,30,7,45,76.0,196.0,3.7,14.0,240.0,236.33,192.86
2018,5,30,8,0,138.0,245.0,3.7,14.5,326.0,354.28,287.47
2018,5,30,8,15,119.5,272.5,3.7,15.05,346.5,368.21,295.89
2018,5,30,8,30,101.0,300.0,3.7,15.6,367.0,361.44,288.55
2018,5,30,8,45,164.0,319.5,3.65,16.15,437.0,454.22,360.32
2018,5,30,9,0,227.0,339.0,3.6,16.7,507.0,529.08,416.4
2018,5,30,9,15,271.5,347.5,3.65,17.15,559.0,596.31,465.3
2018,5,30,9,30,316.0,356.0,3.7,17.6,611.0,643.05,498.62
2018,5,30,9,45,411.5,338.5,3.7,18.0,684.5,727.28,559.61
2018,5,30,10,0,507.0,321.0,3.7,18.4,758.0,793.32,606.33
2018,5,30,10,15,680.5,240.5,3.8,18.7,846.5,873.14,664.97
2018,5,30,10,30,854.0,160.0,3.9,19.0,935.0,933.23,706.5
2018,5,30,10,45,794.5,203.0,3.95,19.3,936.0,902.89,684.02
2018,5,30,11,0,735.0,246.0,4.0,19.6,937.0,880.6,665.96
2018,5,30,11,15,836.0,183.0,4.1,19.75,978.5,879.6,666.99
2018,5,30,11,30,937.0,120.0,4.2,19.9,1020.0,870.27,660.34
2018,5,30,11,45,938.0,120.5,4.3,20.05,1025.0,841.17,640.0
2018,5,30,12,0,939.0,121.0,4.4,20.2,1030.0,808.87,617.36
2018,5,30,12,15,936.5,121.5,4.5,20.1,1026.0,771.04,589.82
2018,5,30,12,30,934.0,122.0,4.6,20.0,1022.0,730.62,559.73
2018,5,30,12,45,929.0,123.5,4.75,19.95,1010.5,686.9,526.5
2018,5,30,13,0,924.0,125.0,4.9,19.9,999.0,641.06,490.7
2018,5,30,13,15,919.5,124.5,5.0,19.7,980.5,592.19,451.67
2018,5,30,13,30,915.0,124.0,5.1,19.5,962.0,541.56,410.05
2018,5,30,13,45,909.5,123.5,5.15,19.3,937.5,488.94,365.5
2018,5,30,14,0,904.0,123.0,5.2,19.1,913.0,435.05,318.73
2018,5,30,14,15,897.0,121.5,5.2,18.8,881.5,379.01,269.4
2018,5,30,14,30,890.0,120.0,5.2,18.5,850.0,322.33,219.29
2018,5,30,14,45,880.0,118.0,5.25,18.25,812.0,264.33,169.47
2018,5,30,15,0,870.0,116.0,5.3,18.0,774.0,206.52,123.98
2018,5,30,15,15,856.5,113.0,5.3,18.0,730.5,140.07,81.17
2018,5,30,15,30,843.0,110.0,5.3,18.0,687.0,87.25,69.12
2018,5,30,15,45,827.0,107.0,5.2,17.25,640.5,86.02,68.51
2018,5,30,16,0,811.0,104.0,5.1,16.5,594.0,84.68,67.78
2018,5,30,16,15,789.0,100.5,5.05,16.1,544.0,82.75,66.47
2018,5,30,16,30,767.0,97.0,5.0,15.7,494.0,80.74,65.07
2018,5,30,16,45,737.5,93.5,4.95,15.25,442.5,72.47,58.21
2018,5,30,17,0,708.0,90.0,4.9,14.8,391.0,70.31,56.65
2018,5,30,17,15,666.0,84.5,4.85,14.25,338.0,66.52,53.63
2018,5,30,17,30,624.0,79.0,4.8,13.7,285.0,62.7,50.5
2018,5,30,17,45,564.5,73.0,4.75,13.15,234.5,58.28,46.73
2018,5,30,18,0,505.0,67.0,4.7,12.6,184.0,53.92,42.83
2018,5,30,18,15,415.0,57.5,4.65,12.1,138.0,46.55,35.99
2018,5,30,18,30,325.0,48.0,4.6,11.6,92.0,36.43,26.46
2018,5,30,18,45,206.5,33.5,4.5,11.1,57.5,25.33,15.22
2018,5,30,19,0,88.0,19.0,4.4,10.6,23.0,14.95,0.0
2018,5,30,19,15,44.0,9.5,4.4,10.3,11.5,7.47,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,45,21.5,6.5,3.05,8.45,7.0,0.0,0.0
2018,5,31,5,0,43.0,13.0,3.0,8.5,14.0,21.8,0.0
2018,5,31,5,15,75.5,21.0,3.0,8.75,27.5,52.93,28.08
2018,5,31,5,30,108.0,29.0,3.0,9.0,41.0,79.09,59.4
2018,5,31,5,45,110.5,36.5,3.0,9.2,54.5,92.68,73.57
2018,5,31,6,0,113.0,44.0,3.0,9.4,68.0,106.81,87.33
2018,5,31,6,15,58.0,52.5,3.0,9.75,65.0,82.54,66.81
2018,5,31,6,30,3.0,61.0,3.0,10.1,62.0,48.51,36.65
2018,5,31,6,45,4.0,85.5,3.0,10.45,87.0,69.81,54.93
2018,5,31,7,0,5.0,110.0,3.0,10.8,112.0,91.55,73.26
2018,5,31,7,15,35.5,147.5,3.0,11.3,165.0,157.24,129.03
2018,5,31,7,30,66.0,185.0,3.0,11.8,218.0,217.57,178.98
2018,5,31,7,45,43.5,185.0,3.05,12.3,207.5,199.49,162.49
2018,5,31,8,0,21.0,185.0,3.1,12.8,197.0,167.81,135.06
2018,5,31,8,15,16.0,188.5,3.1,13.2,198.0,166.09,132.92
2018,5,31,8,30,11.0,192.0,3.1,13.6,199.0,164.28,130.67
2018,5,31,8,45,16.5,220.0,3.15,14.05,231.5,192.93,153.44
2018,5,31,9,0,22.0,248.0,3.2,14.5,264.0,221.65,175.91
2018,5,31,9,15,87.0,253.0,3.3,14.8,322.5,317.35,253.15
2018,5,31,9,30,152.0,258.0,3.4,15.1,381.0,379.63,302.67
2018,5,31,9,45,206.5,270.0,3.5,15.45,444.0,456.17,361.54
2018,5,31,10,0,261.0,282.0,3.6,15.8,507.0,513.63,404.99
2018,5,31,10,15,288.0,300.5,3.7,15.95,556.0,550.47,432.0
2018,5,31,10,30,315.0,319.0,3.8,16.1,605.0,584.88,457.04
2018,5,31,10,45,412.5,312.0,3.95,16.3,695.0,671.63,521.7
2018,5,31,11,0,510.0,305.0,4.1,16.5,785.0,735.77,568.78
2018,5,31,11,15,536.0,302.0,4.25,16.55,812.0,737.48,569.73
2018,5,31,11,30,562.0,299.0,4.4,16.6,839.0,734.68,568.03
2018,5,31,11,45,679.0,246.5,4.55,16.6,902.0,760.49,588.88
2018,5,31,12,0,796.0,194.0,4.7,16.6,965.0,769.26,596.94
2018,5,31,12,15,845.5,168.0,4.8,16.5,985.0,750.63,583.39
2018,5,31,12,30,895.0,142.0,4.9,16.4,1005.0,718.04,559.31
2018,5,31,12,45,915.0,130.5,5.0,16.35,1004.5,682.44,531.43
2018,5,31,13,0,935.0,119.0,5.1,16.3,1004.0,642.8,499.55
2018,5,31,13,15,931.5,118.5,5.1,16.15,986.0,594.1,459.54
2018,5,31,13,30,928.0,118.0,5.1,16.0,968.0,543.52,416.96
2018,5,31,13,45,922.5,116.5,5.1,15.9,942.5,489.71,370.61
2018,5,31,14,0,917.0,115.0,5.1,15.8,917.0,434.64,322.06
2018,5,31,14,15,910.0,113.0,5.05,15.65,885.0,377.72,271.16
2018,5,31,14,30,903.0,111.0,5.0,15.5,853.0,320.18,219.54
2018,5,31,14,45,893.5,109.5,4.95,15.35,815.5,262.02,168.84
2018,5,31,15,0,884.0,108.0,4.9,15.2,778.0,203.97,122.58
2018,5,31,15,15,871.5,105.5,4.9,15.2,735.0,145.43,85.88
2018,5,31,15,30,859.0,103.0,4.9,15.2,692.0,92.75,74.59
2018,5,31,15,45,844.5,100.0,4.8,14.75,645.5,82.07,65.76
2018,5,31,16,0,830.0,97.0,4.7,14.3,599.0,80.57,64.8
2018,5,31,16,15,810.0,93.5,4.65,14.0,549.5,78.5,63.3
2018,5,31,16,30,790.0,90.0,4.6,13.7,500.0,76.32,61.71
2018,5,31,16,45,761.0,86.5,4.55,13.35,447.5,73.88,59.88
2018,5,31,17,0,732.0,83.0,4.5,13.0,395.0,71.39,58.0
2018,5,31,17,15,692.5,78.5,4.4,12.6,342.5,62.7,50.57
2018,5,31,17,30,653.0,74.0,4.3,12.2,290.0,59.43,47.88
2018,5,31,17,45,595.5,68.0,4.2,11.8,239.0,54.84,43.89
2018,5,31,18,0,538.0,62.0,4.1,11.4,188.0,50.28,39.78
2018,5,31,18,15,450.0,53.5,3.95,11.0,141.5,43.53,33.48
2018,5,31,18,30,362.0,45.0,3.8,10.6,95.0,36.86,27.0
2018,5,31,18,45,236.0,32.0,3.6,10.2,59.5,24.38,14.66
2018,5,31,19,0,110.0,19.0,3.4,9.8,24.0,14.39,0.0
2018,5,31,19,15,55.0,9.5,3.4,9.6,12.0,7.47,0.0
2018,5,31,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.5,1.9,8.2,7.5,0.0,0.0
2018,6,1,5,0,80.0,13.0,2.0,8.4,15.0,31.66,0.0
2018,6,1,5,15,209.0,26.0,2.05,8.8,46.5,109.99,64.36
2018,6,1,5,30,338.0,39.0,2.1,9.2,78.0,190.52,147.86
2018,6,1,5,45,433.5,46.5,2.15,9.6,122.5,260.64,211.45
2018,6,1,6,0,529.0,54.0,2.2,10.0,167.0,339.47,280.8
2018,6,1,6,15,591.5,60.0,2.2,10.6,218.0,407.25,338.94
2018,6,1,6,30,654.0,66.0,2.2,11.2,269.0,479.43,398.28
2018,6,1,6,45,697.5,69.5,2.15,11.8,321.5,538.04,444.48
2018,6,1,7,0,741.0,73.0,2.1,12.4,374.0,601.04,492.11
2018,6,1,7,15,771.5,76.5,2.05,13.1,427.0,655.76,531.34
2018,6,1,7,30,802.0,80.0,2.0,13.8,480.0,710.02,567.52
2018,6,1,7,45,825.0,82.5,2.0,14.5,531.0,756.44,597.27
2018,6,1,8,0,848.0,85.0,2.0,15.2,582.0,792.85,619.29
2018,6,1,8,15,865.0,86.5,2.05,16.0,630.0,828.97,641.01
2018,6,1,8,30,882.0,88.0,2.1,16.8,678.0,862.54,660.65
2018,6,1,8,45,895.5,90.0,2.1,17.6,722.5,890.75,675.93
2018,6,1,9,0,909.0,92.0,2.1,18.4,767.0,915.75,688.92
2018,6,1,9,15,921.0,92.5,2.15,19.05,807.0,934.39,698.52
2018,6,1,9,30,933.0,93.0,2.2,19.7,847.0,949.44,705.81
2018,6,1,9,45,942.5,93.0,2.2,20.35,881.0,957.93,708.35
2018,6,1,10,0,952.0,93.0,2.2,21.0,915.0,962.54,708.5
2018,6,1,10,15,957.5,93.0,2.2,21.45,941.5,959.55,704.4
2018,6,1,10,30,963.0,93.0,2.2,21.9,968.0,952.57,697.9
2018,6,1,10,45,966.5,94.0,2.25,22.4,988.0,940.75,688.8
2018,6,1,11,0,970.0,95.0,2.3,22.9,1008.0,924.96,677.24
2018,6,1,11,15,972.5,95.5,2.35,23.3,1020.5,903.97,662.63
2018,6,1,11,30,975.0,96.0,2.4,23.7,1033.0,879.23,645.62
2018,6,1,11,45,976.0,96.0,2.45,24.05,1038.0,849.28,625.29
2018,6,1,12,0,977.0,96.0,2.5,24.4,1043.0,815.99,602.69
2018,6,1,12,15,973.5,98.0,2.6,24.6,1039.5,777.92,576.1
2018,6,1,12,30,970.0,100.0,2.7,24.8,1036.0,737.12,546.47
2018,6,1,12,45,964.0,102.5,2.8,25.0,1024.0,692.55,513.42
2018,6,1,13,0,958.0,105.0,2.9,25.2,1012.0,645.8,477.91
2018,6,1,13,15,954.5,104.5,3.0,25.25,994.0,596.27,439.64
2018,6,1,13,30,951.0,104.0,3.1,25.3,976.0,544.8,398.7
2018,6,1,13,45,946.0,102.5,3.2,25.4,950.5,490.25,354.1
2018,6,1,14,0,941.0,101.0,3.3,25.5,925.0,434.34,307.19
2018,6,1,14,15,934.0,100.0,3.35,25.4,893.0,376.98,258.33
2018,6,1,14,30,927.0,99.0,3.4,25.3,861.0,318.93,208.58
2018,6,1,14,45,917.5,97.5,3.5,25.25,823.0,259.61,159.09
2018,6,1,15,0,908.0,96.0,3.6,25.2,785.0,200.38,113.8
2018,6,1,15,15,896.5,94.0,3.6,25.2,742.5,141.02,78.1
2018,6,1,15,30,885.0,92.0,3.6,25.2,700.0,87.22,67.04
2018,6,1,15,45,869.5,89.5,3.7,24.8,652.5,85.31,65.81
2018,6,1,16,0,854.0,87.0,3.8,24.4,605.0,83.23,64.4
2018,6,1,16,15,834.5,83.5,3.8,24.0,554.5,72.39,55.64
2018,6,1,16,30,815.0,80.0,3.8,23.6,504.0,69.95,53.89
2018,6,1,16,45,788.5,77.0,3.8,23.25,452.0,67.62,52.2
2018,6,1,17,0,762.0,74.0,3.8,22.9,400.0,65.25,50.47
2018,6,1,17,15,725.5,70.0,3.5,22.25,347.5,61.94,47.95
2018,6,1,17,30,689.0,66.0,3.2,21.6,295.0,58.62,45.36
2018,6,1,17,45,636.5,60.0,2.85,20.9,243.5,49.35,37.51
2018,6,1,18,0,584.0,54.0,2.5,20.2,192.0,44.54,33.36
2018,6,1,18,15,503.0,47.0,2.25,19.25,145.5,38.73,28.18
2018,6,1,18,30,422.0,40.0,2.0,18.3,99.0,33.03,22.86
2018,6,1,18,45,289.0,29.5,1.75,17.3,62.5,24.28,14.2
2018,6,1,19,0,156.0,19.0,1.5,16.3,26.0,14.49,0.0
2018,6,1,19,15,78.0,9.5,1.45,15.95,13.0,7.47,0.0
2018,6,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.0,0.8,12.85,7.5,0.0,0.0
2018,6,2,5,0,99.0,12.0,0.8,13.1,15.0,35.84,0.0
2018,6,2,5,15,233.5,24.0,0.9,13.9,47.0,116.53,67.82
2018,6,2,5,30,368.0,36.0,1.0,14.7,79.0,198.97,150.65
2018,6,2,5,45,458.5,43.5,1.1,15.55,123.5,267.78,211.19
2018,6,2,6,0,549.0,51.0,1.2,16.4,168.0,345.1,276.74
2018,6,2,6,15,607.5,56.5,1.25,17.15,218.5,410.88,331.08
2018,6,2,6,30,666.0,62.0,1.3,17.9,269.0,478.25,384.4
2018,6,2,6,45,705.5,66.0,1.4,18.65,321.0,538.19,430.07
2018,6,2,7,0,745.0,70.0,1.5,19.4,373.0,599.24,474.84
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,652.94,512.53
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,706.11,547.43
2018,6,2,7,45,824.0,80.0,1.75,21.8,528.5,751.54,575.65
2018,6,2,8,0,845.0,83.0,1.8,22.6,579.0,786.99,596.47
2018,6,2,8,15,861.5,85.5,1.8,23.2,627.0,823.75,617.93
2018,6,2,8,30,878.0,88.0,1.8,23.8,675.0,857.92,637.3
2018,6,2,8,45,891.0,89.5,1.75,24.45,719.0,885.09,651.14
2018,6,2,9,0,904.0,91.0,1.7,25.1,763.0,909.07,662.77
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,927.03,670.68
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,941.32,676.29
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,948.59,678.16
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,951.96,677.75
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,950.46,673.93
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,944.95,667.79
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,932.76,657.66
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,916.67,645.31
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,895.91,630.61
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,871.46,613.74
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,842.28,594.63
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,809.82,573.45
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,772.36,548.06
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,732.07,520.08
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,688.46,489.13
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,642.36,455.68
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,592.57,419.52
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,540.84,380.69
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,487.21,339.03
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,432.23,295.02
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,374.48,248.16
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,316.01,200.13
