Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,46.45,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,124.11,72.46
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,196.11,149.35
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,273.45,216.5
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,340.81,273.78
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,413.84,333.22
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,475.4,381.33
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,539.33,429.14
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,592.38,466.95
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,648.3,504.61
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,696.25,535.45
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,743.01,564.83
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,782.64,587.99
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,810.8,603.08
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,841.32,620.28
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,868.99,635.41
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,888.96,644.97
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,905.56,652.43
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,916.83,656.57
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,924.4,658.49
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,926.26,658.82
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,924.29,656.86
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,915.7,650.94
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,903.31,642.72
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,886.3,632.1
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,865.62,619.14
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,839.29,602.36
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,809.64,583.33
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,776.11,562.17
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,739.65,537.25
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,698.95,508.89
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,655.72,477.85
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,609.02,443.17
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,560.29,405.94
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,508.54,365.52
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,455.27,322.59
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,400.31,277.18
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,344.49,230.14
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,286.73,181.64
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,228.89,134.81
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,171.18,93.42
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,114.14,64.51
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,81.17,61.45
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,79.44,60.43
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,76.84,58.6
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,66.55,50.35
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,64.22,48.7
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,61.84,47.0
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,58.16,44.19
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,54.42,41.27
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,50.05,37.7
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,42.15,30.93
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,36.72,26.13
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,31.38,21.19
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,23.45,13.56
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.64,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,7.47,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,56.09,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,143.66,80.67
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,219.48,167.05
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,300.27,237.84
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,364.75,293.46
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,437.88,353.45
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,500.53,402.65
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,565.1,451.13
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,619.81,489.86
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,674.39,525.81
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,714.41,550.77
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,759.95,579.14
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,799.11,601.98
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,835.85,622.78
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,865.37,639.0
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,891.77,653.08
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,912.4,662.99
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,929.52,670.66
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,940.0,673.76
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,946.72,674.59
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,947.88,673.88
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,945.06,670.83
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,935.92,663.92
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,922.86,654.69
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,904.15,642.51
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,881.71,628.01
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,854.83,611.03
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,824.51,591.73
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,788.92,569.17
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,750.52,543.19
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,698.98,506.29
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,657.25,475.33
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,603.68,435.82
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,554.95,399.65
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,506.58,363.83
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,459.01,327.77
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,412.61,291.61
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,364.41,253.1
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,312.49,213.06
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,264.2,176.88
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,217.02,143.15
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,171.18,116.74
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,159.0,124.49
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,159.55,125.9
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,156.76,124.36
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,151.01,120.39
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,131.14,104.68
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,110.64,88.2
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,99.03,78.93
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,87.17,69.28
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,61.77,47.79
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,34.39,24.22
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,26.79,17.54
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,18.98,10.58
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,12.61,4.63
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,6.28,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.15,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,52.4,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,135.03,71.28
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,212.5,161.08
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,294.39,232.87
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,363.85,292.39
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,436.37,351.95
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,500.72,402.77
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,567.25,453.09
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,623.77,493.77
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,680.34,531.88
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,700.2,542.71
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,717.74,551.98
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,765.67,582.75
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,816.63,614.83
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,845.91,632.0
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,883.15,654.57
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,910.87,670.19
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,935.59,683.8
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,945.15,687.78
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,950.8,689.41
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,951.31,688.1
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,947.9,684.39
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,939.64,677.65
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,927.43,668.47
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,909.07,656.16
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,886.95,641.45
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,859.95,623.19
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,829.51,602.64
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,794.33,579.52
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,756.18,552.99
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,714.23,522.52
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,669.76,489.53
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,621.53,453.26
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,571.22,414.42
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,518.91,372.99
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,465.01,329.1
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,408.65,282.21
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,351.37,233.77
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,292.38,184.12
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,233.14,136.12
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,174.1,93.78
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,115.69,64.06
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,80.35,60.14
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,78.24,58.77
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,75.87,57.15
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,73.37,55.41
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,63.42,47.46
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,60.94,45.68
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,57.53,43.11
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,54.08,40.45
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,49.63,36.85
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,45.2,33.11
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,36.59,25.65
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,31.59,21.04
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,23.14,12.93
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.83,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,7.08,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,54.81,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,147.21,72.42
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,229.48,173.09
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,313.25,246.79
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,383.34,306.98
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,458.51,368.52
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,520.63,417.43
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,584.47,465.45
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,631.11,498.51
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,675.62,528.25
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,729.02,563.68
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,773.63,592.06
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,817.15,619.02
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,858.85,644.29
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,888.15,661.07
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,914.24,675.66
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,921.22,677.72
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,922.4,676.16
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,940.52,686.03
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,955.14,693.53
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,956.56,692.91
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,953.99,689.88
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,944.7,682.73
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,931.49,673.15
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,917.04,662.97
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,898.5,650.18
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,870.78,631.67
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,839.61,610.86
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,804.35,587.6
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,766.04,561.02
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,723.76,530.37
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,678.85,497.11
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,630.6,460.63
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,580.19,421.55
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,525.85,378.5
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,471.21,334.14
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,415.1,287.7
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,358.55,240.11
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,300.97,192.18
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,244.45,146.93
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,182.18,100.89
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,117.24,65.0
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,81.11,60.9
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,78.99,59.57
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,78.74,59.72
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,71.31,53.92
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,68.37,51.81
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,65.35,49.61
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,61.66,46.82
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,53.51,40.16
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,47.85,35.5
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,42.22,30.72
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,36.11,25.34
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,28.91,18.84
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.02,9.57
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.15,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,4.72,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,40.25,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,114.08,50.63
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,194.47,147.12
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,279.16,221.18
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,348.71,280.75
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,424.23,342.6
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,488.43,392.99
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,552.5,441.1
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,610.71,482.76
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,669.14,521.91
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,719.36,553.91
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,768.41,584.33
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,809.44,609.06
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,838.81,625.57
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,870.64,643.53
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,899.49,659.32
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,920.93,670.15
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,938.86,678.76
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,950.8,683.96
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,958.9,686.81
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,960.71,686.18
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,958.53,683.15
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,950.49,676.37
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,938.47,667.19
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,920.34,655.09
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,898.42,640.65
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,872.01,623.48
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,842.12,603.99
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,806.66,581.12
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,768.26,554.74
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,725.75,524.51
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,680.81,491.88
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,632.81,456.68
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,582.74,418.86
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,529.23,377.44
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,474.3,333.63
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,417.29,287.09
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,359.5,238.99
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,300.86,190.2
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,242.19,143.07
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,182.48,100.31
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,123.56,69.87
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,87.63,65.99
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,77.29,58.02
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,75.44,56.87
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,73.5,55.65
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,70.66,53.64
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,67.73,51.54
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,64.2,48.94
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,55.97,42.26
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,50.92,38.17
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,45.86,33.89
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,39.39,28.2
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,32.97,22.3
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,23.45,13.02
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,13.38,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,6.69,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,43.72,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,121.61,48.19
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,204.92,156.07
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,291.93,233.55
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,362.15,294.96
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,438.28,358.74
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,499.91,408.4
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,566.93,459.99
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,624.19,502.02
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,681.47,541.39
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,731.11,573.99
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,779.37,604.85
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,810.79,623.33
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,848.26,645.91
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,879.56,663.75
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,907.81,679.39
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,929.84,691.33
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,948.36,700.97
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,959.87,706.02
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,967.54,708.65
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,968.93,707.69
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,966.3,704.27
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,957.33,696.97
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,944.36,687.2
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,926.13,674.36
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,904.07,659.08
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,877.03,640.64
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,846.47,619.83
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,810.96,596.16
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,772.33,569.19
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,730.07,538.44
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,685.07,505.13
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,636.11,468.14
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,585.0,428.48
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,531.46,385.79
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,476.28,340.53
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,418.59,292.22
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,359.95,242.24
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,299.76,191.05
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,239.35,141.51
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,178.26,96.99
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,117.83,65.29
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,80.24,60.66
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,78.07,59.23
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,75.65,57.55
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,73.09,55.74
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,62.8,47.43
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,59.89,45.27
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,56.74,42.91
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,53.59,40.49
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,49.06,36.78
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,44.54,32.93
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,35.53,25.02
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,30.05,19.93
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,22.38,12.08
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,14.16,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,7.08,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,41.72,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,116.1,38.33
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,199.7,151.82
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,286.2,229.17
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,358.1,291.83
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,436.08,356.8
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,501.23,409.06
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,568.74,460.83
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,624.3,500.75
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,683.2,540.2
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,733.74,572.52
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,782.89,602.99
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,824.5,627.6
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,863.73,650.14
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,886.35,660.57
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,915.82,675.57
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,933.89,684.19
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,948.15,690.48
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,955.82,691.99
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,959.4,691.04
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,961.21,690.78
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,959.1,688.12
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,950.31,681.02
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,937.65,671.6
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,919.45,659.55
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,897.61,645.19
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,869.79,626.47
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,838.78,605.68
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,805.19,583.22
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,768.6,557.58
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,728.4,528.68
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,685.42,497.18
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,637.43,461.96
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,587.49,424.25
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,534.83,383.35
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,480.81,340.15
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,424.1,294.05
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,364.97,245.37
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,308.23,200.25
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,251.73,157.58
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,202.59,125.57
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,163.62,108.29
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,137.73,106.79
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,138.29,107.91
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,121.09,94.49
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,102.47,79.74
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,92.62,72.06
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,80.32,62.21
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,72.03,55.65
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,63.23,48.52
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,58.8,44.97
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,56.13,42.73
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,44.92,32.93
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,33.46,22.69
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,22.16,11.65
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,11.02,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,38.08,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,107.02,26.2
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,192.06,144.51
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,279.87,222.35
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,352.12,284.65
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,430.78,349.49
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,497.22,401.94
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,563.66,452.08
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,600.41,476.73
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,630.15,495.36
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,685.25,531.71
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,739.91,566.34
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,799.14,603.07
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,852.7,634.93
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,876.49,646.88
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,896.38,656.53
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,900.71,656.48
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,895.01,650.21
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,930.4,670.75
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,957.53,685.4
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,959.67,685.22
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,957.87,682.89
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,949.32,676.53
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,936.88,667.82
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,918.81,656.52
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,897.02,642.85
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,869.95,625.59
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,839.5,606.06
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,804.02,584.05
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,765.73,558.29
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,717.27,523.86
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,676.55,493.86
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,629.01,459.05
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,579.34,421.66
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,524.33,379.2
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,471.11,337.4
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,419.89,295.11
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,361.3,245.67
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,303.32,197.44
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,245.66,150.85
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,184.35,105.19
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,121.57,69.59
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,85.44,65.16
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,84.66,64.98
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,81.91,63.07
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,78.98,61.01
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,70.19,53.98
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,67.32,51.88
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,63.18,48.68
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,58.96,45.34
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,53.36,40.68
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,47.71,35.8
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,40.22,29.11
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,32.72,22.17
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,22.97,12.1
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,12.59,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,29.17,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,84.89,11.43
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,180.12,135.02
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,280.01,222.82
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,351.31,284.77
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,428.93,349.27
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,478.67,388.99
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,528.07,426.5
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,479.48,385.31
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,404.75,323.74
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,500.25,395.54
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,582.38,454.12
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,720.72,552.54
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,839.59,629.7
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,874.07,647.91
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,905.86,664.94
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,927.46,675.8
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,945.57,684.48
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,957.2,689.18
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,964.98,691.55
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,966.07,690.31
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,963.13,686.68
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,954.3,679.15
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,941.47,669.25
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,922.94,656.9
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,900.62,642.17
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,873.35,624.06
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,842.6,603.7
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,806.84,580.62
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,768.19,554.42
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,725.21,523.81
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,679.99,490.96
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,631.48,455.28
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,580.97,417.14
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,527.93,376.05
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,473.44,332.61
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,416.98,286.62
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,359.74,239.07
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,300.79,190.2
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,241.79,142.83
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,182.6,100.29
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,124.18,69.71
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,86.78,65.15
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,76.49,57.22
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,74.59,56.0
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,72.62,54.71
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,70.08,52.94
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,67.51,51.12
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,58.72,44.12
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,54.99,41.27
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,50.3,37.47
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,45.63,33.52
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,38.41,27.18
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,31.21,20.6
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.89,10.07
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,10.23,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,26.09,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,76.9,0.59
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,152.48,112.89
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,226.65,178.99
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,293.88,236.5
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,373.17,301.22
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,440.84,354.36
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,511.87,407.73
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,574.06,452.14
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,637.47,495.76
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,690.81,529.28
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,743.54,561.4
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,782.74,584.05
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,824.59,608.18
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,858.54,626.03
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,889.76,641.9
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,911.39,652.57
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,929.57,661.16
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,928.14,657.39
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,935.77,659.65
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,938.64,660.77
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,937.72,659.64
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,931.14,655.78
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,920.75,649.54
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,903.48,638.87
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,882.59,625.93
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,857.33,610.17
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,828.73,592.16
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,794.96,570.85
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,758.2,545.87
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,717.47,517.57
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,674.03,486.61
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,626.89,452.11
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,577.71,415.11
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,525.24,374.7
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,471.28,331.85
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,415.3,286.28
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,358.47,239.08
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,300.06,190.61
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,241.58,143.56
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,183.03,101.37
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,125.33,70.98
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,78.76,58.79
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,76.86,57.63
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,74.38,55.92
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,71.77,54.11
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,68.9,52.05
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,65.95,49.9
