Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,57.63,43.25
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,54.25,40.66
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,48.81,36.22
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,43.35,31.57
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,36.86,25.84
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,30.44,19.9
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.94,9.75
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,11.02,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,32.8,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,93.08,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,179.78,132.73
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,267.36,210.96
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,337.7,271.17
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,414.43,333.7
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,479.39,384.36
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,544.26,432.61
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,603.24,473.26
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,662.63,511.23
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,712.5,540.91
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,761.19,568.76
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,802.63,592.61
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,832.18,608.34
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,863.86,625.4
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,892.62,640.37
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,915.03,651.99
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,934.12,661.56
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,946.86,667.34
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,955.87,670.92
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,957.91,672.49
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,955.97,671.57
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,947.16,665.93
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,934.42,657.88
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,916.94,647.48
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,895.65,634.62
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,868.58,618.29
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,838.07,599.52
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,802.73,577.52
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,764.4,552.41
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,721.89,522.89
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,676.88,490.79
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,628.96,455.54
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,579.0,417.74
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,525.85,376.63
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,471.28,333.1
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,414.46,286.65
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,356.81,238.53
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,298.48,189.7
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,240.11,142.39
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,180.68,99.24
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,122.05,68.11
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,83.87,63.19
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,81.81,61.98
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,71.4,53.77
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,69.31,52.39
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,66.66,50.51
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,63.96,48.56
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,60.3,45.81
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,52.28,39.25
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,47.49,35.3
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,42.72,31.2
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,36.17,25.36
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,29.69,19.32
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,20.15,8.79
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,10.23,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,35.27,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,98.23,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,187.99,139.2
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,278.1,221.69
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,353.27,287.26
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,432.53,353.56
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,500.14,407.67
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,570.39,461.26
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,629.46,503.26
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,688.83,543.24
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,732.08,570.37
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,781.5,601.29
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,822.39,625.75
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,860.96,648.25
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,892.6,665.63
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,921.21,680.86
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,941.02,691.97
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,957.05,700.7
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,967.48,705.86
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,973.82,708.47
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,975.17,707.66
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,972.52,704.42
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,963.97,697.86
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,951.4,688.82
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,933.55,676.26
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,911.82,661.26
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,884.15,642.42
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,852.97,621.27
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,817.79,597.9
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,779.52,571.6
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,735.89,540.07
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,689.79,506.06
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,640.78,469.56
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,589.61,430.39
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,536.11,388.25
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,480.99,343.52
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,423.2,295.6
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,364.43,245.89
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,303.95,194.77
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,243.28,145.07
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,182.14,100.18
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,121.79,67.75
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,81.96,62.15
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,79.53,60.56
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,76.51,58.41
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,66.09,50.05
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,63.29,48.03
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,60.42,45.9
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,56.56,42.94
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,52.66,39.85
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,47.71,35.75
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,42.77,31.48
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,33.46,23.22
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,27.57,17.64
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.48,7.88
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,11.02,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,7.08,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,99.29,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,216.44,159.55
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,312.36,248.94
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,387.55,315.1
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,468.39,382.63
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,535.59,436.29
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,604.79,488.81
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,663.18,528.85
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,714.04,561.4
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,763.11,591.53
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,810.51,619.5
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,852.04,643.46
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,890.95,665.2
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,921.74,681.08
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,949.22,694.67
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,970.93,705.97
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,988.83,714.88
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,999.4,718.8
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1005.88,720.31
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1006.67,719.18
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1003.31,715.58
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,993.92,708.45
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,980.39,698.83
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,961.0,685.97
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,937.67,670.65
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,907.99,651.36
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,874.8,629.74
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,837.55,605.81
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,797.23,578.94
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,752.94,547.74
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,706.05,513.92
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,655.88,477.11
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,603.64,437.63
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,547.72,394.22
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,490.51,348.43
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,430.97,299.67
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,370.92,249.47
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,310.31,198.7
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,249.99,149.72
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,188.64,104.95
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,128.16,72.45
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,80.6,60.72
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,80.16,60.75
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,79.18,60.28
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,78.24,59.84
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,75.78,58.16
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,67.65,51.68
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,64.11,49.05
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,60.58,46.34
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,54.57,41.38
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,48.53,36.2
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,39.87,28.51
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,31.15,20.46
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.11,7.55
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,8.65,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,6.69,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,68.88,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,174.59,125.59
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,262.15,205.9
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,335.29,268.93
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,415.08,334.66
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,482.31,387.64
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,552.32,440.22
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,612.3,483.84
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,672.76,525.41
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,720.18,555.94
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,770.4,587.82
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,813.21,614.73
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,853.79,639.79
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,886.31,658.8
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,915.8,675.71
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,930.16,683.15
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,953.08,696.4
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,969.5,704.98
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,982.25,711.27
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,983.85,710.96
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,981.45,708.26
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,973.09,701.83
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,960.71,692.93
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,942.57,680.93
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,920.53,666.43
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,893.41,648.59
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,862.66,628.31
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,825.86,604.24
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,786.0,577.52
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,742.19,546.16
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,695.79,512.14
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,646.32,475.38
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,594.54,435.73
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,539.4,392.2
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,482.45,345.86
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,423.87,296.9
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,364.24,246.09
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,303.06,194.0
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,241.51,143.19
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,179.22,97.12
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,117.61,63.73
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,77.22,58.27
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,75.53,57.3
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,72.95,55.49
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,70.23,53.56
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,60.66,45.83
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,58.34,44.16
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,54.73,41.37
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,51.1,38.49
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,46.88,34.98
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,42.74,31.36
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,33.41,23.07
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,27.54,17.44
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,19.08,6.06
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,10.23,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,92.18,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,210.04,151.73
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,308.0,244.93
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,385.05,312.81
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,468.18,382.43
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,536.43,436.96
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,606.97,490.48
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,659.94,527.39
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,719.07,567.54
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,768.67,599.21
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,816.8,629.09
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,858.33,653.87
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,897.34,676.55
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,929.43,694.68
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,958.21,710.52
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,978.28,720.84
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,994.35,728.64
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1003.53,732.61
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1008.47,733.96
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1009.76,733.44
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1006.88,730.35
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,997.4,723.13
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,983.77,713.36
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,964.75,700.6
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,941.74,685.28
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,913.11,666.39
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,880.81,645.02
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,843.68,620.55
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,803.23,593.46
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,759.94,562.11
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,713.56,527.8
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,662.47,489.26
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,609.05,447.87
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,552.92,403.14
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,495.1,355.75
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,434.33,304.92
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,372.61,252.27
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,309.56,198.49
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,246.36,146.25
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,182.76,99.09
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,119.73,64.88
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,77.59,58.77
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,75.49,57.38
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,73.16,55.75
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,70.71,54.01
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,67.66,51.76
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,58.78,44.54
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,55.11,41.71
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,51.44,38.78
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,47.14,35.2
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,42.94,31.53
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,33.14,22.83
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,26.79,16.78
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.39,4.04
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,7.87,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,37.86,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,125.17,87.9
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,193.7,153.12
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,257.6,208.92
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,327.08,267.36
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,387.15,316.04
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,449.46,364.51
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,504.81,405.64
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,560.91,445.93
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,609.61,479.57
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,657.44,511.77
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,701.13,540.57
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,743.3,567.77
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,776.7,588.21
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,807.77,606.82
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,854.46,636.97
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,893.24,661.4
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,923.92,680.19
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,950.76,695.9
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,954.01,696.02
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,953.47,693.94
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,945.41,687.36
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,933.61,678.48
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,916.28,665.95
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,895.43,651.01
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,867.79,631.58
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,837.13,609.95
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,808.14,589.84
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,768.37,562.15
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,732.84,536.83
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,693.32,508.17
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,644.72,472.24
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,594.48,434.13
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,541.44,392.8
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,487.39,349.53
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,431.47,303.8
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,375.12,256.85
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,317.17,208.62
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,259.45,161.9
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,194.8,114.45
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,137.74,82.72
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,98.59,75.47
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,95.53,73.41
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,90.29,69.48
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,84.65,65.21
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,79.79,61.52
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,74.67,57.57
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,68.73,52.96
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,62.59,48.04
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,55.32,41.98
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,47.87,35.55
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,38.79,27.47
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.63,18.92
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.53,3.22
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,7.08,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,33.07,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,119.77,82.29
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,189.95,149.41
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,257.53,208.05
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,331.78,270.18
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,398.24,324.03
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,468.48,378.76
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,530.07,424.3
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,593.28,469.39
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,657.57,513.7
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,714.28,551.48
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,762.5,582.0
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,809.12,610.65
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,846.22,632.22
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,880.81,651.9
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,911.21,668.74
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,938.58,683.5
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,949.69,688.19
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,966.63,696.85
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,970.3,697.96
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,970.05,696.8
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,962.58,691.14
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,951.22,683.12
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,933.77,671.8
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,912.61,658.14
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,885.74,640.74
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,855.54,620.75
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,822.3,598.22
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,785.81,573.02
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,744.62,544.15
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,700.48,512.46
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,650.73,475.89
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,599.2,436.98
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,545.22,395.12
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,490.15,351.14
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,432.54,304.17
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,374.63,255.98
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,315.4,206.72
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,256.8,159.29
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,198.09,116.27
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,133.21,78.78
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,94.67,72.59
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,93.37,71.99
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,91.18,70.57
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,88.9,69.08
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,85.03,66.24
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,81.03,63.25
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,75.65,59.11
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,70.14,54.74
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,58.56,44.98
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.74,37.32
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,38.57,27.39
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,27.32,17.0
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,16.33,0.57
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,5.51,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,45.28,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,144.22,97.61
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,232.41,181.87
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,307.36,245.96
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,389.55,312.98
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,460.46,368.43
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,534.71,423.83
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,596.75,468.68
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,659.59,512.16
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,713.94,547.22
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,767.43,580.84
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,812.43,609.01
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,849.57,631.55
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,883.48,651.61
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,914.43,669.55
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,937.13,681.71
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,956.28,691.65
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,968.41,697.04
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,976.66,700.1
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,979.81,700.63
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,979.01,698.82
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,971.83,692.69
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,945.19,674.35
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,928.26,662.88
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,907.66,649.05
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,881.4,631.66
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,851.79,612.14
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,818.19,589.69
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,781.47,563.8
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,740.63,535.09
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,696.9,503.73
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,648.32,468.24
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,597.66,430.26
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,544.02,389.07
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,488.84,345.43
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,431.38,298.97
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,373.07,250.78
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,313.19,201.2
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,253.25,152.86
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,186.41,104.07
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,126.38,71.36
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,85.46,64.58
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,83.07,63.03
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,80.39,61.19
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,77.58,59.24
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,73.76,56.42
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,64.45,48.94
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,60.1,45.64
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,55.7,42.17
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,49.91,37.37
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,44.11,32.33
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,35.66,24.77
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,27.2,16.72
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,16.9,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,6.29,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,54.19,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,159.7,105.05
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,256.73,199.17
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,334.26,265.29
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,419.28,334.27
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,491.4,390.3
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,566.96,446.21
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,629.87,489.84
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,690.05,529.08
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,744.23,562.27
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,797.35,593.76
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,841.49,619.59
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,883.37,643.58
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,907.09,655.58
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,938.15,672.39
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,955.89,681.4
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,969.6,688.08
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,977.06,690.5
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,980.15,690.39
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,982.75,691.15
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,981.43,689.56
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,973.78,684.29
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,962.19,676.69
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,944.42,665.1
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,922.88,651.24
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,895.97,634.53
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,865.61,615.55
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,827.35,591.54
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,786.47,564.18
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,741.54,533.03
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,694.7,499.84
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,646.23,464.93
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,595.85,427.58
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,543.31,387.47
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,490.28,345.65
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,431.31,298.49
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,371.79,249.82
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,311.18,200.04
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,250.87,151.73
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,190.83,108.17
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,132.15,76.18
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,92.12,69.65
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,89.66,68.13
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,79.86,60.51
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,76.84,58.4
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,73.48,55.97
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,70.03,53.42
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,65.23,49.77
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,60.36,45.93
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,53.68,40.38
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,46.93,34.54
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,37.46,26.1
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,27.91,17.03
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,15.6,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,5.51,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,39.89,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,134.65,85.24
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,219.64,170.09
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,294.29,234.25
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,375.96,301.46
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,446.39,357.29
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,520.32,413.37
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,583.63,457.7
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,647.99,500.14
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,701.71,532.19
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,754.73,562.25
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,759.19,561.84
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,756.43,557.25
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,834.7,605.46
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,906.24,646.91
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,930.65,660.79
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,951.62,673.05
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,965.03,679.98
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,974.65,684.71
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,961.84,676.66
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,959.67,675.46
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,951.74,670.69
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,939.98,663.55
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,921.76,652.03
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,899.96,638.28
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,872.98,621.67
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,842.78,602.85
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,808.4,581.05
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,771.24,555.9
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,729.04,526.85
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,692.55,500.65
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,642.93,464.85
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,591.79,426.96
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,537.5,385.76
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,482.5,342.71
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,426.14,297.41
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,369.68,251.03
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,311.42,203.18
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,254.03,157.25
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,190.14,110.52
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,133.52,79.1
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,95.67,72.9
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,94.18,72.21
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,91.79,70.69
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,89.3,69.08
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,85.16,66.07
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,80.87,62.89
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,75.51,58.78
