Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,66.89,51.75
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,58.08,44.34
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,49.21,36.63
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,37.41,26.13
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,25.53,14.98
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,14.73,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,3.93,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,14.75,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,84.08,49.79
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,148.98,114.82
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,244.47,195.23
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,340.03,273.62
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,407.01,326.67
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,477.81,380.36
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,526.26,415.13
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,574.39,448.54
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,554.82,430.33
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,506.19,391.56
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,586.1,447.94
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,647.23,489.01
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,714.6,534.16
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,782.02,578.17
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,799.08,586.67
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,812.86,593.43
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,873.42,632.98
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,924.38,664.85
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,889.4,639.73
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,846.89,609.84
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,856.68,616.47
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,866.09,622.32
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,879.02,631.77
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,885.38,636.81
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,851.38,613.42
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,814.95,588.49
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,795.6,576.64
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,764.0,556.11
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,724.81,528.97
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,682.57,498.98
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,635.65,464.65
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,587.02,428.12
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,534.67,387.86
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,481.22,345.52
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,425.37,300.35
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,369.19,253.92
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,311.72,206.17
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,248.76,155.48
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,191.35,113.23
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,135.59,81.94
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,97.25,74.94
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,94.65,73.34
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,91.43,71.08
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,88.02,68.65
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,83.19,65.01
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,78.16,61.14
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,72.38,56.58
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,66.44,51.74
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,54.98,41.96
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,46.1,34.16
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,35.57,24.67
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,25.0,14.43
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,14.56,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.15,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,35.59,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,126.67,74.53
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,210.31,164.01
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,284.82,228.86
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,372.58,301.35
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,445.35,359.22
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,521.92,417.34
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,585.16,462.58
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,649.52,506.09
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,702.97,540.06
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,755.62,572.55
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,801.02,598.73
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,839.57,619.82
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,876.96,640.68
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,911.69,659.56
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,919.37,661.31
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,921.98,660.35
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,948.38,675.32
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,970.96,687.55
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,974.22,687.18
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,958.63,675.51
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,951.19,669.96
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,939.92,661.97
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,921.72,650.61
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,899.92,637.02
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,873.77,620.09
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,844.31,601.05
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,808.97,579.6
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,770.87,554.54
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,728.47,525.32
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,683.88,493.83
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,635.9,459.56
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,586.17,422.89
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,536.21,384.64
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,481.12,341.48
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,423.91,295.73
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,366.45,248.62
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,307.73,200.27
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,249.7,153.63
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,191.62,111.19
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,135.08,80.05
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,89.45,68.09
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,87.95,67.36
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,85.58,65.82
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,83.11,64.19
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,79.03,61.2
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,74.83,58.04
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,69.23,53.71
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,63.52,49.12
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,55.92,42.7
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,45.39,33.5
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,34.48,23.69
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,23.53,13.0
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,13.77,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,31.45,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,119.05,66.22
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,201.04,157.73
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,272.93,221.43
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,353.15,289.26
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,428.21,349.95
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,502.93,407.73
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,566.47,454.28
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,631.16,499.66
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,686.07,535.4
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,740.38,569.66
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,785.28,596.45
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,828.4,621.47
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,863.28,641.08
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,889.06,654.55
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,911.82,665.72
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,931.12,674.63
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,942.98,679.35
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,951.07,681.82
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,954.77,683.21
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,954.63,682.31
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,947.77,677.13
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,937.08,669.64
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,919.38,658.41
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,898.06,644.9
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,871.52,628.38
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,841.7,609.56
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,807.8,587.32
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,770.93,562.45
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,726.75,531.49
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,680.9,498.65
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,624.85,457.8
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,572.36,418.54
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,522.72,380.59
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,471.41,340.08
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,421.37,298.84
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,365.77,251.96
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,304.38,202.29
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,251.11,160.37
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,192.81,116.13
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,132.98,80.35
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,95.2,73.49
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,92.84,72.06
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,91.03,71.0
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,89.17,69.89
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,85.02,66.83
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,80.74,63.6
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,71.94,56.47
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,65.23,50.96
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,56.21,43.25
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,47.09,35.16
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,34.93,24.18
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,22.66,12.08
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,12.98,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,21.84,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,104.8,53.79
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,183.45,144.45
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,254.49,208.06
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,333.55,275.87
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,402.06,332.76
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,474.97,390.76
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,545.5,443.93
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,612.05,492.07
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,668.83,530.89
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,725.23,567.66
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,771.99,596.38
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,817.13,623.29
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,854.13,644.54
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,888.61,663.84
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,909.35,673.81
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,934.82,687.0
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,952.81,695.34
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,967.12,701.4
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,970.79,703.14
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,955.64,692.92
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,948.23,687.24
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,937.01,679.09
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,919.74,667.62
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,898.83,653.84
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,872.27,636.34
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,842.38,616.59
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,809.23,594.92
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,772.88,569.93
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,732.26,540.84
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,688.66,508.9
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,639.73,472.5
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,588.8,433.59
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,534.98,391.43
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,479.74,346.78
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,422.49,299.47
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,364.59,250.5
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,304.95,199.92
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,245.47,150.79
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,185.89,106.33
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,119.55,67.68
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,79.55,60.93
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,77.56,59.71
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,75.01,57.91
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,72.35,56.02
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,69.09,53.6
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,60.7,46.74
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,56.25,43.2
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,51.76,39.5
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,45.89,34.44
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,40.04,29.17
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,31.55,21.33
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,23.08,12.05
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,11.8,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,35.23,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,133.95,63.23
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,234.17,184.3
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,312.97,255.02
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,400.04,328.69
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,471.06,386.22
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,545.75,443.51
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,608.81,488.03
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,669.08,527.9
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,722.56,561.05
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,775.12,592.21
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,818.91,617.56
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,860.59,641.0
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,871.33,642.84
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,875.97,641.18
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,899.06,654.48
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,918.72,665.3
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,955.63,687.9
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,975.76,699.53
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,978.24,700.77
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,976.72,699.71
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,967.79,693.84
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,954.91,685.51
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,937.25,674.77
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,915.75,661.49
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,887.89,643.43
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,856.55,623.02
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,820.73,599.88
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,781.84,574.28
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,738.58,543.71
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,692.72,510.5
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,643.15,473.88
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,591.5,434.59
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,536.86,391.88
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,480.74,346.59
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,422.4,298.36
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,363.32,248.37
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,302.74,196.97
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,242.23,146.93
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,181.47,101.62
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,121.74,68.62
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,81.72,62.56
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,71.61,54.56
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,69.12,52.8
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,66.54,50.95
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,63.37,48.57
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,60.14,46.12
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,55.91,42.78
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,47.68,35.85
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,42.35,31.25
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,37.09,26.49
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,29.24,19.22
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,21.49,10.25
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,11.41,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,37.75,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,138.88,56.99
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,243.91,190.78
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,323.71,262.18
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,412.0,335.97
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,483.46,392.59
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,558.64,448.47
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,618.1,488.62
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,681.92,529.85
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,734.48,561.44
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,785.98,591.18
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,829.44,617.84
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,860.47,636.0
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,893.08,655.28
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,922.71,672.41
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,943.46,683.17
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,960.59,691.73
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,971.09,696.98
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,977.67,699.84
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,979.1,698.73
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,976.57,695.31
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,967.64,688.74
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,954.76,679.8
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,936.13,667.19
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,913.71,652.28
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,885.89,634.08
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,854.61,613.65
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,818.44,590.43
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,779.25,564.94
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,736.2,535.03
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,690.62,502.56
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,640.73,466.33
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,588.76,427.47
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,534.67,385.87
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,479.1,341.68
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,420.77,294.15
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,361.66,244.79
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,301.37,194.2
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,241.08,144.85
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,180.24,99.86
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,120.34,66.98
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,80.14,60.73
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,69.65,52.48
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,67.45,50.98
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,65.19,49.41
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,61.97,47.02
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,58.7,44.53
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,54.42,41.17
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,46.26,34.35
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,41.26,30.06
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,36.36,25.62
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,28.47,18.35
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,20.69,8.9
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,11.02,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,38.31,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,139.48,45.83
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,246.51,188.32
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,326.33,258.05
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,414.71,329.75
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,485.17,384.26
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,555.98,436.0
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,618.31,477.75
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,681.29,518.22
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,734.16,550.2
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,785.96,580.6
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,819.22,600.44
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,859.53,624.84
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,891.66,643.5
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,920.83,660.19
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,942.94,673.27
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,961.51,684.19
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,972.89,689.95
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,980.4,693.46
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,981.95,694.46
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,979.49,693.04
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,970.61,687.08
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,957.72,678.72
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,938.53,667.46
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,915.53,653.7
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,887.53,636.09
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,856.02,616.12
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,820.06,593.43
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,781.02,568.46
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,737.19,538.2
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,690.8,505.16
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,641.04,468.67
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,589.24,429.57
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,534.32,387.05
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,477.91,341.95
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,419.66,294.02
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,360.65,244.37
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,299.9,193.14
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,239.16,143.24
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,178.53,98.33
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,118.81,65.68
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,78.42,59.31
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,75.75,57.5
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,65.54,49.33
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,63.19,47.65
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,59.9,45.16
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,56.55,42.58
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,52.18,39.11
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,47.8,35.5
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,39.08,28.01
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,34.08,23.5
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,26.91,16.85
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,19.91,7.4
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,10.62,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,46.44,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,156.13,36.76
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,275.03,207.66
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,351.63,276.32
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,442.71,350.73
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,515.47,407.2
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,591.36,462.01
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,653.66,504.42
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,716.37,545.61
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,760.85,572.89
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,812.05,604.16
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,853.72,629.34
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,893.01,652.69
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,924.92,670.5
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,953.63,686.21
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,970.43,695.02
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,982.97,701.34
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,988.66,703.86
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,989.85,703.67
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,991.56,703.73
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,989.26,701.39
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,980.99,695.89
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,968.71,687.99
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,949.7,676.15
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,926.89,661.93
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,898.7,644.34
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,867.05,624.41
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,830.95,601.26
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,791.82,575.53
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,748.0,544.92
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,701.67,511.78
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,652.25,475.83
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,600.74,437.19
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,545.83,394.62
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,489.55,349.67
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,430.31,301.34
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,370.43,251.37
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,309.96,200.66
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,249.55,151.32
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,181.85,101.25
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,121.07,67.73
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,80.8,61.08
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,78.79,59.84
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,75.86,57.77
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,72.82,55.58
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,69.13,52.83
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,60.34,45.71
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,55.46,41.84
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,50.52,37.79
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,44.18,32.34
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,37.85,26.67
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,28.8,18.34
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,19.82,6.16
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,9.44,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,37.08,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,138.17,16.7
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,249.54,189.19
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,334.04,264.69
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,427.64,341.94
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,502.77,401.42
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,577.76,457.59
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,643.61,503.61
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,710.16,548.48
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,764.99,583.75
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,818.76,617.49
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,853.89,638.11
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,896.05,663.29
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,930.82,683.83
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,962.49,702.23
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,982.81,713.0
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,999.29,721.46
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,1009.52,726.19
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,1015.59,728.43
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,1017.17,727.85
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,1014.63,724.83
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,1006.02,718.68
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,993.28,710.04
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,974.56,697.73
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,951.87,682.97
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,923.14,664.34
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,890.77,643.32
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,852.78,618.77
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,811.54,591.9
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,766.97,560.66
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,719.57,526.48
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,667.68,488.34
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,613.61,447.5
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,556.7,403.2
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,498.16,356.25
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,437.27,306.27
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,375.52,254.41
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,312.29,201.08
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,248.96,149.08
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,184.85,101.66
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,121.72,67.12
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,80.28,60.86
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,77.88,59.29
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,67.45,50.98
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,64.69,49.0
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,61.33,46.47
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,57.92,43.85
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,53.86,40.67
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,49.83,37.38
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,40.11,29.0
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,34.26,23.73
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,26.57,16.51
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,19.11,4.22
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,30.46,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,138.76,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,260.49,201.24
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,345.01,279.82
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,438.52,359.26
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,508.02,416.22
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,586.07,475.9
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,650.96,521.35
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,716.42,565.24
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,770.57,599.93
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,823.45,632.8
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,856.7,651.67
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,896.95,675.19
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,929.86,693.27
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,959.61,709.15
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,978.39,718.94
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,993.12,726.28
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,1000.48,728.99
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,1003.56,729.13
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,1005.03,728.82
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,1002.46,726.05
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,993.89,720.16
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,981.28,711.74
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,961.9,698.86
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,938.68,683.54
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,910.87,664.87
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,879.49,643.84
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,841.21,618.93
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,800.03,591.53
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,754.0,558.54
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,705.72,523.2
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,655.48,485.85
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,603.27,445.93
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,546.55,401.45
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,489.56,355.49
