Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,30,961.0,81.0,2.7,21.9,820.0,806.66,610.0
2018,9,29,12,45,960.5,79.5,2.75,22.0,807.0,757.74,576.0
2018,9,29,13,0,960.0,78.0,2.8,22.1,794.0,706.09,537.6
2018,9,29,13,15,955.0,77.0,2.9,22.05,772.5,649.68,495.08
2018,9,29,13,30,950.0,76.0,3.0,22.0,751.0,591.43,449.69
2018,9,29,13,45,930.0,79.0,3.05,22.0,718.0,527.86,398.52
2018,9,29,14,0,910.0,82.0,3.1,22.0,685.0,464.52,345.91
2018,9,29,14,15,912.0,76.5,3.15,21.8,653.0,402.67,292.78
2018,9,29,14,30,914.0,71.0,3.2,21.6,621.0,339.29,236.98
2018,9,29,14,45,899.0,69.0,3.2,21.4,579.0,273.4,179.44
2018,9,29,15,0,884.0,67.0,3.2,21.2,537.0,208.49,125.04
2018,9,29,15,15,864.0,64.5,3.2,21.2,490.0,143.92,78.22
2018,9,29,15,30,844.0,62.0,3.2,21.2,443.0,81.49,49.32
2018,9,29,15,45,811.0,60.0,3.2,20.55,391.5,61.74,48.01
2018,9,29,16,0,778.0,58.0,3.2,19.9,340.0,53.69,41.33
2018,9,29,16,15,736.0,54.5,3.1,19.35,288.0,50.28,38.55
2018,9,29,16,30,694.0,51.0,3.0,18.8,236.0,46.91,35.7
2018,9,29,16,45,614.5,46.0,2.9,18.3,183.5,42.01,31.35
2018,9,29,17,0,535.0,41.0,2.8,17.8,131.0,34.34,24.36
2018,9,29,17,15,412.0,32.5,2.6,17.1,87.0,27.03,17.43
2018,9,29,17,30,289.0,24.0,2.4,16.4,43.0,19.97,7.02
2018,9,29,17,45,144.5,12.0,2.2,15.7,21.5,9.44,0.0
2018,9,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,8.5,2.0,0.7,12.85,2.0,0.0,0.0
2018,9,30,6,0,17.0,4.0,0.7,12.9,4.0,0.0,0.0
2018,9,30,6,15,130.5,18.0,0.8,13.1,29.5,99.43,0.0
2018,9,30,6,30,244.0,32.0,0.9,13.3,55.0,255.3,198.2
2018,9,30,6,45,311.5,44.5,1.0,13.45,93.0,328.58,269.48
2018,9,30,7,0,379.0,57.0,1.1,13.6,131.0,408.91,338.41
2018,9,30,7,15,411.5,71.5,1.2,14.0,173.5,467.99,386.48
2018,9,30,7,30,444.0,86.0,1.3,14.4,216.0,528.07,433.04
2018,9,30,7,45,421.5,108.0,1.35,14.8,250.0,548.74,447.36
2018,9,30,8,0,399.0,130.0,1.4,15.2,284.0,565.4,457.39
2018,9,30,8,15,362.5,157.5,1.4,15.85,311.5,548.24,441.07
2018,9,30,8,30,326.0,185.0,1.4,16.5,339.0,550.74,439.17
2018,9,30,8,45,346.0,202.0,1.35,17.15,379.5,592.84,467.51
2018,9,30,9,0,366.0,219.0,1.3,17.8,420.0,633.76,493.91
2018,9,30,9,15,422.5,219.5,1.2,18.25,468.0,715.57,548.93
2018,9,30,9,30,479.0,220.0,1.1,18.7,516.0,772.72,585.09
2018,9,30,9,45,606.0,186.0,1.0,19.15,581.0,871.46,649.24
2018,9,30,10,0,733.0,152.0,0.9,19.6,646.0,958.44,700.26
2018,9,30,10,15,684.5,181.0,0.85,19.8,656.5,931.35,679.07
2018,9,30,10,30,636.0,210.0,0.8,20.0,667.0,899.55,656.66
2018,9,30,10,45,603.5,232.5,0.75,20.15,675.0,873.63,637.18
2018,9,30,11,0,571.0,255.0,0.7,20.3,683.0,840.59,613.24
2018,9,30,11,15,534.0,273.0,0.7,20.4,678.0,803.54,587.64
2018,9,30,11,30,497.0,291.0,0.7,20.5,673.0,765.18,561.09
2018,9,30,11,45,340.5,322.5,0.75,20.6,584.5,617.79,459.27
2018,9,30,12,0,184.0,354.0,0.8,20.7,496.0,481.2,361.67
2018,9,30,12,15,333.0,315.5,0.8,20.7,570.5,565.44,425.33
2018,9,30,12,30,482.0,277.0,0.8,20.7,645.0,634.98,474.51
2018,9,30,12,45,498.0,273.5,0.75,20.7,648.0,612.77,457.15
2018,9,30,13,0,514.0,270.0,0.7,20.7,651.0,587.52,438.31
2018,9,30,13,15,331.5,273.0,0.75,20.7,516.0,436.43,329.52
2018,9,30,13,30,149.0,276.0,0.8,20.7,381.0,308.39,234.85
2018,9,30,13,45,325.5,253.0,0.85,20.75,470.5,367.56,278.8
2018,9,30,14,0,502.0,230.0,0.9,20.8,560.0,404.57,301.83
2018,9,30,14,15,557.5,197.5,0.95,20.65,545.5,362.55,266.1
2018,9,30,14,30,613.0,165.0,1.0,20.5,531.0,316.94,226.29
2018,9,30,14,45,559.0,157.5,1.1,20.4,473.5,253.47,175.49
2018,9,30,15,0,505.0,150.0,1.2,20.3,416.0,194.02,129.37
2018,9,30,15,15,446.5,150.5,1.2,20.3,370.0,149.13,98.63
2018,9,30,15,30,388.0,151.0,1.2,20.3,324.0,111.41,80.55
2018,9,30,15,45,308.5,144.5,1.4,19.9,272.0,100.07,81.03
2018,9,30,16,0,229.0,138.0,1.6,19.5,220.0,94.76,76.9
2018,9,30,16,15,205.5,118.0,1.55,19.1,183.0,82.23,66.36
2018,9,30,16,30,182.0,98.0,1.5,18.7,146.0,69.31,55.26
2018,9,30,16,45,145.0,78.0,1.45,18.3,111.0,55.88,43.45
2018,9,30,17,0,108.0,58.0,1.4,17.9,76.0,42.54,31.43
2018,9,30,17,15,66.0,39.0,1.35,17.5,48.5,28.95,18.91
2018,9,30,17,30,24.0,20.0,1.3,17.1,21.0,15.24,2.52
2018,9,30,17,45,12.0,10.0,1.2,16.7,10.5,7.87,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,5,45,24.0,3.5,0.7,13.75,3.0,0.0,0.0
2018,10,1,6,0,48.0,7.0,0.7,13.8,6.0,0.0,0.0
2018,10,1,6,15,199.5,18.0,0.65,14.1,33.5,144.86,0.0
2018,10,1,6,30,351.0,29.0,0.6,14.4,61.0,328.98,250.63
2018,10,1,6,45,458.5,36.5,0.55,14.75,106.5,434.26,347.83
2018,10,1,7,0,566.0,44.0,0.5,15.1,152.0,548.07,437.75
2018,10,1,7,15,629.0,49.5,0.55,15.65,203.5,623.08,494.13
2018,10,1,7,30,692.0,55.0,0.6,16.2,255.0,707.7,554.24
2018,10,1,7,45,733.0,58.5,0.6,16.8,306.5,771.3,595.56
2018,10,1,8,0,774.0,62.0,0.6,17.4,358.0,834.36,634.76
2018,10,1,8,15,801.5,64.5,0.7,18.2,407.0,882.07,663.63
2018,10,1,8,30,829.0,67.0,0.8,19.0,456.0,916.18,683.12
2018,10,1,8,45,849.0,69.0,0.95,19.85,501.0,950.77,703.61
2018,10,1,9,0,869.0,71.0,1.1,20.7,546.0,982.37,721.89
2018,10,1,9,15,884.5,72.5,1.15,21.3,586.0,1005.42,733.48
2018,10,1,9,30,900.0,74.0,1.2,21.9,626.0,1024.82,742.88
2018,10,1,9,45,912.0,75.0,1.3,22.5,660.5,1036.14,748.24
2018,10,1,10,0,924.0,76.0,1.4,23.1,695.0,1043.42,751.28
2018,10,1,10,15,932.0,76.0,1.45,23.5,721.5,1041.27,748.32
2018,10,1,10,30,940.0,76.0,1.5,23.9,748.0,1034.97,743.05
2018,10,1,10,45,945.5,76.5,1.55,24.3,767.5,1022.59,734.17
2018,10,1,11,0,951.0,77.0,1.6,24.7,787.0,1006.06,722.89
2018,10,1,11,15,953.5,78.0,1.7,24.85,798.5,983.17,709.1
2018,10,1,11,30,956.0,79.0,1.8,25.0,810.0,956.33,692.77
2018,10,1,11,45,956.5,79.0,1.9,25.2,812.5,922.86,671.92
2018,10,1,12,0,957.0,79.0,2.0,25.4,815.0,885.84,648.59
2018,10,1,12,15,955.5,78.5,2.1,25.45,809.0,843.35,621.74
2018,10,1,12,30,954.0,78.0,2.2,25.5,803.0,797.83,592.49
2018,10,1,12,45,950.5,77.5,2.35,25.5,789.0,748.06,559.59
2018,10,1,13,0,947.0,77.0,2.5,25.5,775.0,695.86,522.28
2018,10,1,13,15,929.5,81.5,2.5,25.45,750.0,637.76,478.73
2018,10,1,13,30,912.0,86.0,2.5,25.4,725.0,578.95,433.4
2018,10,1,13,45,904.5,84.0,2.55,25.3,696.0,518.94,386.01
2018,10,1,14,0,897.0,82.0,2.6,25.2,667.0,457.99,336.18
2018,10,1,14,15,898.0,76.0,2.6,25.05,634.5,396.09,283.8
2018,10,1,14,30,899.0,70.0,2.6,24.9,602.0,332.83,228.98
2018,10,1,14,45,884.0,68.0,2.55,24.75,560.5,267.91,173.11
2018,10,1,15,0,869.0,66.0,2.5,24.6,519.0,204.01,120.37
2018,10,1,15,15,714.0,93.5,2.5,24.6,443.0,138.95,79.08
2018,10,1,15,30,559.0,121.0,2.5,24.6,367.0,100.65,68.55
2018,10,1,15,45,458.5,121.5,2.45,24.0,307.5,85.96,67.91
2018,10,1,16,0,358.0,122.0,2.4,23.4,248.0,85.34,67.78
2018,10,1,16,15,382.5,99.5,2.25,22.75,215.0,71.72,56.43
2018,10,1,16,30,407.0,77.0,2.1,22.1,182.0,57.32,44.17
2018,10,1,16,45,344.5,64.5,1.95,21.45,139.0,48.24,36.25
2018,10,1,17,0,282.0,52.0,1.8,20.8,96.0,39.04,27.97
2018,10,1,17,15,198.0,36.5,1.65,20.05,61.5,27.51,17.32
2018,10,1,17,30,114.0,21.0,1.5,19.3,27.0,15.9,0.53
2018,10,1,17,45,57.0,10.5,1.35,18.55,13.5,8.26,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.5,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,2,6,0,1.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.5,2.5,0.55,15.05,2.5,2.3,0.0
2018,10,2,6,30,0.0,5.0,0.6,15.4,5.0,3.78,0.0
2018,10,2,6,45,91.0,16.5,0.6,15.7,33.5,109.46,88.15
2018,10,2,7,0,182.0,28.0,0.6,16.0,62.0,203.95,169.66
2018,10,2,7,15,107.0,42.5,0.55,16.45,64.0,150.07,123.94
2018,10,2,7,30,32.0,57.0,0.5,16.9,66.0,77.41,61.16
2018,10,2,7,45,82.0,81.5,0.4,17.4,111.0,164.86,135.25
2018,10,2,8,0,132.0,106.0,0.3,17.9,156.0,241.46,197.0
2018,10,2,8,15,139.0,149.0,0.5,18.6,208.0,302.02,242.91
2018,10,2,8,30,146.0,192.0,0.7,19.3,260.0,361.83,287.16
2018,10,2,8,45,154.5,202.0,0.95,20.0,280.0,379.44,299.59
2018,10,2,9,0,163.0,212.0,1.2,20.7,300.0,397.06,312.13
2018,10,2,9,15,305.5,218.0,1.35,21.25,398.5,570.99,442.51
2018,10,2,9,30,448.0,224.0,1.5,21.8,497.0,746.6,565.81
2018,10,2,9,45,486.0,223.5,1.65,22.35,534.5,781.41,587.49
2018,10,2,10,0,524.0,223.0,1.8,22.9,572.0,813.55,608.6
2018,10,2,10,15,431.0,269.0,1.9,23.25,563.5,759.41,567.64
2018,10,2,10,30,338.0,315.0,2.0,23.6,555.0,682.75,511.94
2018,10,2,10,45,414.0,290.0,2.1,23.9,592.0,740.49,553.46
2018,10,2,11,0,490.0,265.0,2.2,24.2,629.0,773.74,577.01
2018,10,2,11,15,363.0,311.0,2.3,24.35,582.5,662.12,496.53
2018,10,2,11,30,236.0,357.0,2.4,24.5,536.0,556.81,419.42
2018,10,2,11,45,327.5,331.0,2.5,24.7,580.5,615.6,463.54
2018,10,2,12,0,419.0,305.0,2.6,24.9,625.0,664.0,498.52
2018,10,2,12,15,454.5,289.0,2.7,24.9,634.0,653.01,491.13
2018,10,2,12,30,490.0,273.0,2.8,24.9,643.0,637.72,480.8
2018,10,2,12,45,435.5,288.5,2.85,24.95,613.0,582.01,439.54
2018,10,2,13,0,381.0,304.0,2.9,25.0,583.0,519.35,393.17
2018,10,2,13,15,511.0,247.0,3.0,24.95,609.5,532.0,402.99
2018,10,2,13,30,641.0,190.0,3.1,24.9,636.0,524.55,396.27
2018,10,2,13,45,721.5,152.5,3.2,24.8,635.0,489.33,367.37
2018,10,2,14,0,802.0,115.0,3.3,24.7,634.0,445.23,329.75
2018,10,2,14,15,634.5,154.5,3.4,24.45,551.0,360.76,263.85
2018,10,2,14,30,467.0,194.0,3.5,24.2,468.0,291.06,210.59
2018,10,2,14,45,602.5,146.0,3.55,23.95,473.5,254.83,174.5
2018,10,2,15,0,738.0,98.0,3.6,23.7,479.0,201.79,124.96
2018,10,2,15,15,759.5,84.0,3.6,23.7,444.5,140.97,79.49
2018,10,2,15,30,781.0,70.0,3.6,23.7,410.0,77.4,47.28
2018,10,2,15,45,749.5,66.0,3.65,22.8,360.5,59.26,45.5
2018,10,2,16,0,718.0,62.0,3.7,21.9,311.0,55.84,42.88
2018,10,2,16,15,567.0,68.5,3.6,21.3,245.5,54.63,42.02
2018,10,2,16,30,416.0,75.0,3.5,20.7,180.0,56.08,43.36
2018,10,2,16,45,287.5,64.5,3.35,20.05,129.0,47.74,36.0
2018,10,2,17,0,159.0,54.0,3.2,19.4,78.0,39.74,28.66
2018,10,2,17,15,109.0,36.0,2.95,18.8,49.5,26.78,16.61
2018,10,2,17,30,59.0,18.0,2.7,18.2,21.0,13.66,0.0
2018,10,2,17,45,29.5,9.0,2.45,17.65,10.5,7.08,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,14.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.75,15.2,3.0,2.36,0.0
2018,10,3,6,30,0.0,5.0,2.0,15.5,5.0,3.78,0.0
2018,10,3,6,45,0.0,6.0,2.2,15.8,6.0,4.54,0.0
2018,10,3,7,0,0.0,7.0,2.4,16.1,7.0,5.3,0.0
2018,10,3,7,15,0.0,9.0,2.6,16.4,9.0,6.82,0.17
2018,10,3,7,30,0.0,11.0,2.8,16.7,11.0,8.35,1.48
2018,10,3,7,45,0.0,13.0,2.95,17.05,13.0,9.88,2.77
2018,10,3,8,0,0.0,15.0,3.1,17.4,15.0,11.41,4.04
2018,10,3,8,15,0.0,32.5,3.3,17.85,32.5,24.81,15.29
2018,10,3,8,30,0.0,50.0,3.5,18.3,50.0,38.28,26.45
2018,10,3,8,45,10.0,118.5,3.65,18.75,124.0,105.32,82.16
2018,10,3,9,0,20.0,187.0,3.8,19.2,198.0,180.95,143.38
2018,10,3,9,15,43.5,221.5,3.9,19.5,247.5,260.14,206.66
2018,10,3,9,30,67.0,256.0,4.0,19.8,297.0,319.93,253.39
2018,10,3,9,45,90.5,278.0,4.05,20.1,336.5,364.43,287.6
2018,10,3,10,0,114.0,300.0,4.1,20.4,376.0,432.52,339.08
2018,10,3,10,15,127.0,312.5,4.15,20.45,400.0,453.32,354.29
2018,10,3,10,30,140.0,325.0,4.2,20.5,424.0,472.98,368.77
2018,10,3,10,45,87.0,275.5,4.2,20.6,337.5,338.04,264.52
2018,10,3,11,0,34.0,226.0,4.2,20.7,251.0,233.29,181.6
2018,10,3,11,15,26.0,242.0,4.15,20.6,261.5,238.33,185.24
2018,10,3,11,30,18.0,258.0,4.1,20.5,272.0,226.91,175.89
2018,10,3,11,45,32.5,292.0,4.05,20.45,317.0,285.01,221.37
2018,10,3,12,0,47.0,326.0,4.0,20.4,362.0,324.77,252.06
2018,10,3,12,15,57.5,330.0,3.95,20.2,373.5,331.03,257.12
2018,10,3,12,30,68.0,334.0,3.9,20.0,385.0,336.0,261.25
2018,10,3,12,45,89.5,330.0,3.85,19.85,396.0,340.14,264.92
2018,10,3,13,0,111.0,326.0,3.8,19.7,407.0,352.71,274.81
2018,10,3,13,15,196.0,316.5,3.7,19.6,454.0,383.6,299.09
2018,10,3,13,30,281.0,307.0,3.6,19.5,501.0,412.52,320.54
2018,10,3,13,45,236.5,294.0,3.5,19.35,452.5,351.31,272.51
2018,10,3,14,0,192.0,281.0,3.4,19.2,404.0,302.7,234.25
2018,10,3,14,15,113.0,233.5,3.3,19.1,305.0,222.12,171.57
2018,10,3,14,30,34.0,186.0,3.2,19.0,206.0,151.03,116.68
2018,10,3,14,45,31.0,172.5,3.1,18.9,189.5,136.18,104.95
2018,10,3,15,0,28.0,159.0,3.0,18.8,173.0,121.94,93.72
2018,10,3,15,15,150.0,155.0,3.0,18.8,220.5,125.55,92.36
2018,10,3,15,30,272.0,151.0,3.0,18.8,268.0,109.46,81.74
2018,10,3,15,45,277.0,132.0,2.75,18.6,238.5,92.11,74.79
2018,10,3,16,0,282.0,113.0,2.5,18.4,209.0,80.51,65.01
2018,10,3,16,15,343.5,93.5,2.35,18.15,191.5,67.36,53.72
2018,10,3,16,30,405.0,74.0,2.2,17.9,174.0,55.29,43.16
2018,10,3,16,45,348.5,60.0,2.0,17.7,131.5,45.17,34.08
2018,10,3,17,0,292.0,46.0,1.8,17.5,89.0,34.87,24.64
2018,10,3,17,15,207.0,32.0,1.55,17.05,56.5,24.3,14.49
2018,10,3,17,30,122.0,18.0,1.3,16.6,24.0,13.69,0.0
2018,10,3,17,45,61.0,9.0,1.05,16.2,12.0,7.08,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,45,15.0,2.0,0.7,12.85,1.5,0.0,0.0
2018,10,4,6,0,30.0,4.0,0.7,12.9,3.0,0.0,0.0
2018,10,4,6,15,200.0,15.0,0.85,13.35,29.5,143.86,0.0
2018,10,4,6,30,370.0,26.0,1.0,13.8,56.0,338.24,248.55
2018,10,4,6,45,478.5,33.0,1.1,14.25,101.5,439.0,353.24
2018,10,4,7,0,587.0,40.0,1.2,14.7,147.0,555.54,448.75
2018,10,4,7,15,411.5,66.0,1.25,15.15,152.5,464.17,380.53
2018,10,4,7,30,236.0,92.0,1.3,15.6,158.0,336.24,278.54
2018,10,4,7,45,380.0,96.5,1.35,16.05,227.0,499.5,409.41
2018,10,4,8,0,524.0,101.0,1.4,16.5,296.0,658.77,526.56
2018,10,4,8,15,647.0,88.0,1.5,17.05,362.0,773.33,605.72
2018,10,4,8,30,770.0,75.0,1.6,17.6,428.0,883.04,678.74
2018,10,4,8,45,686.0,103.5,1.65,18.1,441.0,853.13,654.13
2018,10,4,9,0,602.0,132.0,1.7,18.6,454.0,809.63,621.83
2018,10,4,9,15,704.0,114.5,1.8,19.0,518.5,895.16,679.35
2018,10,4,9,30,806.0,97.0,1.9,19.4,583.0,971.93,728.29
2018,10,4,9,45,865.5,84.0,1.95,19.8,631.5,1000.95,744.47
2018,10,4,10,0,925.0,71.0,2.0,20.2,680.0,1039.19,767.15
2018,10,4,10,15,634.0,161.0,2.1,20.4,586.0,860.16,647.37
2018,10,4,10,30,343.0,251.0,2.2,20.6,492.0,618.64,474.74
2018,10,4,10,45,255.0,291.5,2.25,20.85,473.5,565.5,434.33
2018,10,4,11,0,167.0,332.0,2.3,21.1,455.0,490.51,376.56
2018,10,4,11,15,222.5,304.5,2.4,21.1,470.5,525.42,404.11
2018,10,4,11,30,278.0,277.0,2.5,21.1,486.0,535.03,412.66
2018,10,4,11,45,225.5,295.0,2.6,21.15,465.0,492.41,379.62
2018,10,4,12,0,173.0,313.0,2.7,21.2,444.0,434.6,335.56
2018,10,4,12,15,114.0,281.5,2.85,21.1,367.5,346.65,268.67
2018,10,4,12,30,55.0,250.0,3.0,21.0,291.0,251.35,194.78
2018,10,4,12,45,56.5,265.5,3.1,20.95,307.0,260.82,202.32
2018,10,4,13,0,58.0,281.0,3.2,20.9,323.0,269.36,208.87
2018,10,4,13,15,45.0,261.0,3.25,20.7,293.0,238.73,185.07
2018,10,4,13,30,32.0,241.0,3.3,20.5,263.0,210.13,162.85
2018,10,4,13,45,179.5,203.0,3.4,20.35,318.5,257.54,200.15
2018,10,4,14,0,327.0,165.0,3.5,20.2,374.0,279.99,215.17
2018,10,4,14,15,569.5,126.5,3.5,20.0,465.5,314.71,235.01
2018,10,4,14,30,812.0,88.0,3.5,19.8,557.0,317.74,225.43
2018,10,4,14,45,809.5,83.5,3.5,19.6,522.0,257.93,172.16
2018,10,4,15,0,807.0,79.0,3.5,19.4,487.0,197.79,120.98
2018,10,4,15,15,782.5,75.5,3.5,19.4,441.0,136.08,76.23
2018,10,4,15,30,758.0,72.0,3.5,19.4,395.0,77.32,48.98
2018,10,4,15,45,725.0,68.5,3.35,19.0,346.5,60.78,47.59
2018,10,4,16,0,692.0,65.0,3.2,18.6,298.0,57.85,45.25
2018,10,4,16,15,643.0,59.5,3.1,18.35,248.0,49.03,37.64
2018,10,4,16,30,594.0,54.0,3.0,18.1,198.0,44.61,33.74
2018,10,4,16,45,513.5,47.5,2.9,17.8,150.0,39.17,28.78
2018,10,4,17,0,433.0,41.0,2.8,17.5,102.0,33.88,23.71
2018,10,4,17,15,294.0,30.0,2.65,17.15,63.5,24.73,14.54
2018,10,4,17,30,155.0,19.0,2.5,16.8,25.0,14.95,0.0
2018,10,4,17,45,77.5,9.5,2.35,16.45,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,5,45,5.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,10,5,6,0,10.0,1.0,1.3,10.0,1.0,0.0,0.0
2018,10,5,6,15,119.0,14.0,1.5,10.45,23.0,89.79,0.0
2018,10,5,6,30,228.0,27.0,1.7,10.9,45.0,236.77,172.99
2018,10,5,6,45,410.0,33.5,1.9,11.4,95.5,397.67,327.09
2018,10,5,7,0,592.0,40.0,2.1,11.9,146.0,560.38,461.78
2018,10,5,7,15,657.5,45.0,2.1,12.5,198.0,645.19,528.77
2018,10,5,7,30,723.0,50.0,2.1,13.1,250.0,732.19,593.63
2018,10,5,7,45,765.0,52.5,2.1,13.65,301.5,795.96,638.04
2018,10,5,8,0,807.0,55.0,2.1,14.2,353.0,848.65,672.59
2018,10,5,8,15,834.0,57.5,2.0,14.9,402.5,895.9,700.66
2018,10,5,8,30,861.0,60.0,1.9,15.6,452.0,941.09,726.21
2018,10,5,8,45,879.5,62.0,1.8,16.3,497.0,974.56,742.96
2018,10,5,9,0,898.0,64.0,1.7,17.0,542.0,1004.88,757.24
2018,10,5,9,15,910.5,65.5,1.6,17.7,581.0,1024.94,764.47
2018,10,5,9,30,923.0,67.0,1.5,18.4,620.0,1041.2,769.24
2018,10,5,9,45,932.0,69.0,1.4,19.1,653.5,1050.54,769.58
2018,10,5,10,0,941.0,71.0,1.3,19.8,687.0,1055.73,767.43
2018,10,5,10,15,947.5,71.5,1.4,20.3,713.0,1052.29,764.31
2018,10,5,10,30,954.0,72.0,1.5,20.8,739.0,1044.66,758.75
2018,10,5,10,45,944.0,78.5,1.65,21.35,753.0,1023.71,745.48
2018,10,5,11,0,934.0,85.0,1.8,21.9,767.0,998.86,729.73
2018,10,5,11,15,922.0,92.5,1.9,22.15,773.5,969.57,711.18
2018,10,5,11,30,910.0,100.0,2.0,22.4,780.0,936.88,690.32
2018,10,5,11,45,936.5,88.0,2.15,22.7,790.0,914.3,676.39
2018,10,5,12,0,963.0,76.0,2.3,23.0,800.0,886.61,658.79
2018,10,5,12,15,958.5,77.5,2.35,23.1,793.5,843.44,630.28
2018,10,5,12,30,954.0,79.0,2.4,23.2,787.0,797.41,599.67
2018,10,5,12,45,947.0,80.5,2.5,23.3,772.0,746.99,565.07
2018,10,5,13,0,940.0,82.0,2.6,23.4,757.0,694.42,526.45
2018,10,5,13,15,923.5,85.0,2.65,23.35,732.0,635.68,482.22
2018,10,5,13,30,907.0,88.0,2.7,23.3,707.0,576.25,436.09
2018,10,5,13,45,868.5,97.0,2.75,23.25,669.0,511.01,384.25
2018,10,5,14,0,830.0,106.0,2.8,23.2,631.0,448.35,332.96
2018,10,5,14,15,703.0,133.5,2.95,23.0,561.0,368.16,269.33
2018,10,5,14,30,576.0,161.0,3.1,22.8,491.0,302.29,217.18
2018,10,5,14,45,700.0,118.0,3.25,22.6,489.5,255.72,172.46
2018,10,5,15,0,824.0,75.0,3.4,22.4,488.0,197.08,118.31
2018,10,5,15,15,814.0,70.0,3.4,22.4,445.5,134.65,73.07
2018,10,5,15,30,804.0,65.0,3.4,22.4,403.0,73.32,44.8
2018,10,5,15,45,772.0,61.5,3.55,21.7,353.0,56.26,43.18
2018,10,5,16,0,740.0,58.0,3.7,21.0,303.0,53.08,40.68
2018,10,5,16,15,691.5,53.5,3.5,20.35,252.0,48.9,37.2
2018,10,5,16,30,643.0,49.0,3.3,19.7,201.0,44.75,33.61
2018,10,5,16,45,563.0,42.5,3.15,19.1,151.5,38.7,28.16
2018,10,5,17,0,483.0,36.0,3.0,18.5,102.0,30.14,20.31
2018,10,5,17,15,333.5,26.5,2.8,17.8,63.0,21.98,11.92
2018,10,5,17,30,184.0,17.0,2.6,17.1,24.0,13.38,0.0
2018,10,5,17,45,92.0,8.5,2.4,16.4,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,5,45,8.0,1.0,2.6,12.25,0.5,0.0,0.0
2018,10,6,6,0,16.0,2.0,2.6,12.3,1.0,0.0,0.0
2018,10,6,6,15,55.0,14.5,2.75,12.6,17.5,47.9,0.0
2018,10,6,6,30,94.0,27.0,2.9,12.9,34.0,124.25,85.72
2018,10,6,6,45,190.5,40.0,3.05,13.15,69.0,236.72,194.47
2018,10,6,7,0,287.0,53.0,3.2,13.4,104.0,335.77,282.09
2018,10,6,7,15,330.5,69.5,3.2,13.75,146.0,403.29,339.82
2018,10,6,7,30,374.0,86.0,3.2,14.1,188.0,472.65,396.57
2018,10,6,7,45,555.5,76.0,3.2,14.5,262.0,644.11,530.39
2018,10,6,8,0,737.0,66.0,3.2,14.9,336.0,809.51,651.77
2018,10,6,8,15,791.5,63.5,3.25,15.5,389.5,875.34,695.28
2018,10,6,8,30,846.0,61.0,3.3,16.1,443.0,928.44,729.22
2018,10,6,8,45,867.5,62.0,3.35,16.7,488.0,963.16,749.62
2018,10,6,9,0,889.0,63.0,3.4,17.3,533.0,994.92,767.85
2018,10,6,9,15,903.0,65.0,3.55,17.9,573.0,1017.04,780.12
2018,10,6,9,30,917.0,67.0,3.7,18.5,613.0,1035.4,789.92
2018,10,6,9,45,926.5,69.0,3.85,19.05,646.5,1045.17,794.16
2018,10,6,10,0,936.0,71.0,4.0,19.6,680.0,1050.82,795.81
2018,10,6,10,15,944.0,72.0,4.1,19.9,707.0,1049.48,793.35
2018,10,6,10,30,952.0,73.0,4.2,20.2,734.0,1043.91,788.27
2018,10,6,10,45,957.5,74.0,4.35,20.5,754.0,1031.6,779.13
2018,10,6,11,0,963.0,75.0,4.5,20.8,774.0,1015.09,767.51
2018,10,6,11,15,966.5,75.0,4.55,20.9,785.0,991.4,751.1
2018,10,6,11,30,970.0,75.0,4.6,21.0,796.0,963.73,732.07
2018,10,6,11,45,971.0,76.0,4.7,21.1,799.5,931.1,710.0
2018,10,6,12,0,972.0,77.0,4.8,21.2,803.0,894.81,685.29
2018,10,6,12,15,971.0,76.5,4.9,21.2,797.0,851.89,655.97
2018,10,6,12,30,970.0,76.0,5.0,21.2,791.0,805.87,624.16
2018,10,6,12,45,967.0,76.0,5.05,21.15,777.5,756.05,588.35
2018,10,6,13,0,964.0,76.0,5.1,21.1,764.0,703.69,548.06
2018,10,6,13,15,958.0,75.5,5.15,21.0,742.0,646.76,503.33
2018,10,6,13,30,952.0,75.0,5.2,20.9,720.0,588.11,455.89
2018,10,6,13,45,943.0,74.0,5.25,20.75,690.0,526.09,404.41
2018,10,6,14,0,934.0,73.0,5.3,20.6,660.0,463.22,350.59
2018,10,6,14,15,921.5,72.0,5.3,20.4,623.5,398.53,293.83
2018,10,6,14,30,909.0,71.0,5.3,20.2,587.0,333.96,236.09
2018,10,6,14,45,891.5,69.5,5.3,20.0,544.5,268.22,177.76
2018,10,6,15,0,874.0,68.0,5.3,19.8,502.0,203.78,123.22
2018,10,6,15,15,851.0,65.5,5.3,19.8,454.5,139.58,76.71
2018,10,6,15,30,828.0,63.0,5.3,19.8,407.0,72.27,44.43
2018,10,6,15,45,794.0,60.0,5.2,19.25,356.0,55.48,42.96
2018,10,6,16,0,760.0,57.0,5.1,18.7,305.0,52.58,40.64
2018,10,6,16,15,708.0,52.5,4.8,18.25,252.5,48.29,37.0
2018,10,6,16,30,656.0,48.0,4.5,17.8,200.0,44.05,33.26
2018,10,6,16,45,570.5,42.0,4.25,17.3,150.0,38.35,28.03
2018,10,6,17,0,485.0,36.0,4.0,16.8,100.0,30.18,20.42
2018,10,6,17,15,322.0,26.0,3.7,16.2,60.5,21.57,11.23
2018,10,6,17,30,159.0,16.0,3.4,15.6,21.0,12.59,0.0
2018,10,6,17,45,79.5,8.0,3.05,15.05,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.5,1.5,2.15,10.55,1.0,0.0,0.0
2018,10,7,6,0,31.0,3.0,2.2,10.6,2.0,0.0,0.0
2018,10,7,6,15,207.5,13.5,2.45,11.35,27.0,148.62,0.0
2018,10,7,6,30,384.0,24.0,2.7,12.1,52.0,331.18,227.22
2018,10,7,6,45,499.0,31.5,2.95,12.85,98.5,455.04,370.52
2018,10,7,7,0,614.0,39.0,3.2,13.6,145.0,578.47,475.42
2018,10,7,7,15,678.5,43.5,3.45,14.2,197.0,662.69,544.21
2018,10,7,7,30,743.0,48.0,3.7,14.8,249.0,748.8,610.67
2018,10,7,7,45,783.5,51.5,3.95,15.45,301.5,813.13,657.58
2018,10,7,8,0,824.0,55.0,4.2,16.1,354.0,866.3,694.5
2018,10,7,8,15,851.5,58.0,4.3,16.75,404.5,915.01,726.29
2018,10,7,8,30,879.0,61.0,4.4,17.4,455.0,961.58,756.0
2018,10,7,8,45,898.5,62.5,4.5,18.0,500.5,995.45,776.36
2018,10,7,9,0,918.0,64.0,4.6,18.6,546.0,1026.15,794.4
2018,10,7,9,15,931.5,66.0,4.55,19.1,586.5,1047.87,805.02
2018,10,7,9,30,945.0,68.0,4.5,19.6,627.0,1065.71,813.02
2018,10,7,9,45,955.0,69.0,4.5,20.05,661.0,1074.58,815.71
2018,10,7,10,0,965.0,70.0,4.5,20.5,695.0,1079.26,815.81
2018,10,7,10,15,971.5,71.0,4.45,20.9,721.5,1076.08,810.5
2018,10,7,10,30,978.0,72.0,4.4,21.3,748.0,1068.59,802.87
2018,10,7,10,45,982.5,73.0,4.4,21.65,767.0,1054.8,791.67
2018,10,7,11,0,987.0,74.0,4.4,22.0,786.0,1036.74,777.85
2018,10,7,11,15,988.5,74.5,4.35,22.3,796.0,1011.09,758.96
2018,10,7,11,30,990.0,75.0,4.3,22.6,806.0,981.48,737.58
2018,10,7,11,45,990.0,75.0,4.25,22.85,808.0,946.16,712.58
2018,10,7,12,0,990.0,75.0,4.2,23.1,810.0,907.25,685.19
2018,10,7,12,15,988.0,75.0,4.2,23.2,803.5,863.33,654.94
2018,10,7,12,30,986.0,75.0,4.2,23.3,797.0,816.32,622.38
2018,10,7,12,45,981.0,75.0,4.2,23.4,782.0,764.34,585.34
2018,10,7,13,0,976.0,75.0,4.2,23.5,767.0,709.98,544.0
2018,10,7,13,15,968.5,74.5,4.2,23.5,743.5,651.53,498.79
2018,10,7,13,30,961.0,74.0,4.2,23.5,720.0,591.5,451.05
2018,10,7,13,45,951.5,73.5,4.2,23.5,690.0,529.19,400.09
2018,10,7,14,0,942.0,73.0,4.2,23.5,660.0,466.06,346.88
2018,10,7,14,15,928.5,71.5,4.25,23.35,622.5,400.09,290.27
2018,10,7,14,30,915.0,70.0,4.3,23.2,585.0,334.39,232.71
2018,10,7,14,45,895.5,69.0,4.3,23.1,541.5,268.24,175.04
2018,10,7,15,0,876.0,68.0,4.3,23.0,498.0,203.63,121.28
2018,10,7,15,15,852.0,65.0,4.3,23.0,450.0,138.84,75.13
2018,10,7,15,30,828.0,62.0,4.3,23.0,402.0,71.17,43.17
2018,10,7,15,45,791.5,59.5,4.15,22.4,351.0,55.05,42.04
2018,10,7,16,0,755.0,57.0,4.0,21.8,300.0,52.5,40.06
2018,10,7,16,15,697.0,53.0,3.5,21.0,247.0,48.56,36.81
2018,10,7,16,30,639.0,49.0,3.0,20.2,194.0,44.74,33.5
2018,10,7,16,45,547.0,42.0,2.45,19.35,143.5,35.18,25.01
2018,10,7,17,0,455.0,35.0,1.9,18.5,93.0,29.23,19.39
2018,10,7,17,15,298.5,24.5,1.75,17.75,55.5,20.28,9.56
2018,10,7,17,30,142.0,14.0,1.6,17.0,18.0,11.02,0.0
2018,10,7,17,45,71.0,7.0,1.45,16.3,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.4,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,8,6,15,194.0,13.5,1.1,13.0,25.5,139.93,0.0
2018,10,8,6,30,361.0,24.0,1.1,13.6,49.0,325.23,210.23
2018,10,8,6,45,478.5,30.5,1.1,14.2,93.5,439.19,350.49
2018,10,8,7,0,596.0,37.0,1.1,14.8,138.0,562.52,451.64
2018,10,8,7,15,662.0,41.5,1.15,15.45,189.5,646.96,517.1
2018,10,8,7,30,728.0,46.0,1.2,16.1,241.0,733.66,580.16
2018,10,8,7,45,769.0,49.5,1.25,16.8,292.5,797.83,623.59
2018,10,8,8,0,810.0,53.0,1.3,17.5,344.0,850.93,657.47
2018,10,8,8,15,837.0,55.5,1.45,18.25,393.0,898.06,687.34
2018,10,8,8,30,864.0,58.0,1.6,19.0,442.0,943.13,715.1
2018,10,8,8,45,883.0,60.0,1.75,19.7,487.0,976.95,735.0
2018,10,8,9,0,902.0,62.0,1.9,20.4,532.0,1007.62,752.71
2018,10,8,9,15,915.0,63.5,1.9,20.85,571.0,1028.0,762.35
2018,10,8,9,30,928.0,65.0,1.9,21.3,610.0,1044.6,769.68
2018,10,8,9,45,937.5,66.0,1.9,21.7,643.0,1052.96,772.01
2018,10,8,10,0,947.0,67.0,1.9,22.1,676.0,1057.21,771.98
2018,10,8,10,15,954.0,67.5,1.9,22.4,702.0,1054.09,767.79
2018,10,8,10,30,961.0,68.0,1.9,22.7,728.0,1046.74,761.21
2018,10,8,10,45,964.5,69.0,1.9,23.05,746.0,1032.31,750.22
2018,10,8,11,0,968.0,70.0,1.9,23.4,764.0,1013.73,736.85
2018,10,8,11,15,970.0,70.5,1.95,23.6,774.5,989.08,720.82
2018,10,8,11,30,972.0,71.0,2.0,23.8,785.0,960.51,702.34
2018,10,8,11,45,972.5,71.0,2.0,24.05,787.0,926.28,679.51
2018,10,8,12,0,973.0,71.0,2.0,24.3,789.0,888.49,654.35
2018,10,8,12,15,971.5,71.5,2.05,24.4,783.5,846.24,626.99
2018,10,8,12,30,970.0,72.0,2.1,24.5,778.0,800.9,597.29
2018,10,8,12,45,967.0,71.0,2.15,24.6,763.5,750.1,562.88
2018,10,8,13,0,964.0,70.0,2.2,24.7,749.0,696.82,524.05
2018,10,8,13,15,958.0,69.5,2.2,24.7,727.0,640.0,481.39
2018,10,8,13,30,952.0,69.0,2.2,24.7,705.0,581.46,436.09
2018,10,8,13,45,943.5,68.5,2.25,24.65,675.5,520.26,387.52
2018,10,8,14,0,935.0,68.0,2.3,24.6,646.0,458.15,336.46
2018,10,8,14,15,922.5,67.0,2.3,24.45,609.5,393.53,281.9
2018,10,8,14,30,910.0,66.0,2.3,24.3,573.0,329.05,226.2
2018,10,8,14,45,893.5,64.0,2.35,24.1,530.5,263.23,169.64
2018,10,8,15,0,877.0,62.0,2.4,23.9,488.0,198.63,116.46
2018,10,8,15,15,854.0,59.5,2.4,23.9,441.0,134.46,71.2
2018,10,8,15,30,831.0,57.0,2.4,23.9,394.0,72.85,44.57
2018,10,8,15,45,796.5,54.5,2.45,23.2,343.5,56.54,43.19
2018,10,8,16,0,762.0,52.0,2.5,22.5,293.0,48.68,36.65
2018,10,8,16,15,708.0,48.0,2.2,21.6,241.0,44.65,33.32
2018,10,8,16,30,654.0,44.0,1.9,20.7,189.0,40.7,29.91
2018,10,8,16,45,565.5,38.5,1.65,19.8,140.0,35.32,25.05
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,27.74,18.01
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,19.54,8.19
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,11.02,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,117.32,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,292.29,178.4
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,425.21,339.73
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,546.87,440.74
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,633.31,507.99
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,721.93,572.47
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,786.98,616.34
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,851.55,657.77
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,889.6,678.42
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,936.16,704.17
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,971.81,720.84
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,1004.37,735.02
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,1024.81,744.05
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,1041.44,750.9
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,1049.58,752.78
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,1053.58,752.4
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,1050.81,747.15
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,1043.86,739.64
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,1030.27,729.62
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,1012.55,717.34
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,988.41,702.62
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,960.38,685.55
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,926.27,665.64
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,888.65,643.22
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,846.22,617.55
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,800.77,589.43
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,749.64,556.47
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,696.17,519.2
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,638.64,477.51
