Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,30,722.0,130.0,2.8,18.4,535.0,808.55,629.02
2018,11,18,11,45,743.5,124.5,2.8,18.75,542.5,792.75,617.3
2018,11,18,12,0,765.0,119.0,2.8,19.1,550.0,772.9,602.44
2018,11,18,12,15,736.5,126.5,2.8,19.15,538.0,724.84,567.59
2018,11,18,12,30,708.0,134.0,2.8,19.2,526.0,676.14,530.82
2018,11,18,12,45,722.5,127.0,2.75,19.25,518.0,642.01,504.66
2018,11,18,13,0,737.0,120.0,2.7,19.3,510.0,604.68,475.39
2018,11,18,13,15,774.0,106.5,2.6,19.25,502.0,570.73,448.0
2018,11,18,13,30,811.0,93.0,2.5,19.2,494.0,531.05,415.12
2018,11,18,13,45,797.0,90.5,2.4,19.1,466.0,473.93,367.85
2018,11,18,14,0,783.0,88.0,2.3,19.0,438.0,416.95,319.46
2018,11,18,14,15,762.0,84.5,2.2,18.75,403.5,356.99,267.82
2018,11,18,14,30,741.0,81.0,2.1,18.5,369.0,296.93,215.2
2018,11,18,14,45,681.5,80.5,1.95,18.25,324.0,233.43,161.05
2018,11,18,15,0,622.0,80.0,1.8,18.0,279.0,176.53,114.13
2018,11,18,15,15,605.0,71.5,1.8,18.0,242.5,124.7,73.66
2018,11,18,15,30,588.0,63.0,1.8,18.0,206.0,75.05,43.76
2018,11,18,15,45,519.5,56.0,1.35,16.6,163.0,45.86,34.87
2018,11,18,16,0,451.0,49.0,0.9,15.2,120.0,40.34,29.85
2018,11,18,16,15,343.5,38.5,0.9,14.45,82.0,31.75,21.69
2018,11,18,16,30,236.0,28.0,0.9,13.7,44.0,23.24,10.49
2018,11,18,16,45,125.0,15.0,0.95,13.0,23.0,11.8,0.0
2018,11,18,17,0,14.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,11,18,17,15,7.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,6,45,7.0,6.0,1.15,9.7,6.0,0.0,0.0
2018,11,19,7,0,14.0,12.0,1.1,9.8,12.0,20.53,0.0
2018,11,19,7,15,38.0,27.5,1.1,10.15,31.5,80.93,55.38
2018,11,19,7,30,62.0,43.0,1.1,10.5,51.0,123.54,99.8
2018,11,19,7,45,83.5,61.0,1.05,10.9,76.0,165.74,137.81
2018,11,19,8,0,105.0,79.0,1.0,11.3,101.0,207.68,174.41
2018,11,19,8,15,86.5,93.0,1.15,11.65,114.0,205.18,172.04
2018,11,19,8,30,68.0,107.0,1.3,12.0,127.0,182.74,152.75
2018,11,19,8,45,101.0,128.0,1.45,12.35,162.0,259.16,216.77
2018,11,19,9,0,134.0,149.0,1.6,12.7,197.0,316.07,263.15
2018,11,19,9,15,198.0,161.5,1.6,13.0,241.0,390.92,323.77
2018,11,19,9,30,262.0,174.0,1.6,13.3,285.0,488.81,399.81
2018,11,19,9,45,335.5,175.0,1.55,13.55,327.5,557.26,451.68
2018,11,19,10,0,409.0,176.0,1.5,13.8,370.0,648.41,518.38
2018,11,19,10,15,397.0,188.5,1.5,14.05,384.5,643.14,511.56
2018,11,19,10,30,385.0,201.0,1.5,14.3,399.0,613.66,488.56
2018,11,19,10,45,274.5,206.0,1.5,14.55,349.5,503.49,402.91
2018,11,19,11,0,164.0,211.0,1.5,14.8,300.0,374.71,301.62
2018,11,19,11,15,131.5,209.0,1.45,14.95,281.0,335.24,270.05
2018,11,19,11,30,99.0,207.0,1.4,15.1,262.0,297.38,239.05
2018,11,19,11,45,165.5,222.0,1.35,15.25,314.5,362.9,291.65
2018,11,19,12,0,232.0,237.0,1.3,15.4,367.0,422.79,337.94
2018,11,19,12,15,255.0,239.0,1.25,15.45,380.5,446.21,354.77
2018,11,19,12,30,278.0,241.0,1.2,15.5,394.0,448.85,356.18
2018,11,19,12,45,257.0,234.5,1.15,15.6,373.0,410.28,325.77
2018,11,19,13,0,236.0,228.0,1.1,15.7,352.0,360.43,286.89
2018,11,19,13,15,279.0,214.5,1.05,15.7,355.5,368.21,292.63
2018,11,19,13,30,322.0,201.0,1.0,15.7,359.0,358.64,284.1
2018,11,19,13,45,282.5,194.5,0.95,15.7,327.5,311.8,246.19
2018,11,19,14,0,243.0,188.0,0.9,15.7,296.0,268.98,211.43
2018,11,19,14,15,259.5,167.5,0.85,15.5,274.5,238.5,185.54
2018,11,19,14,30,276.0,147.0,0.8,15.3,253.0,206.53,157.59
2018,11,19,14,45,423.0,114.0,0.75,15.1,257.5,197.72,143.07
2018,11,19,15,0,570.0,81.0,0.7,14.9,262.0,169.38,111.44
2018,11,19,15,15,522.5,74.5,0.7,14.9,222.0,119.1,73.03
2018,11,19,15,30,475.0,68.0,0.7,14.9,182.0,74.79,46.4
2018,11,19,15,45,383.5,59.5,0.8,14.35,139.5,45.12,34.55
2018,11,19,16,0,292.0,51.0,0.9,13.8,97.0,38.41,28.31
2018,11,19,16,15,246.5,38.5,0.95,13.6,68.5,29.18,19.51
2018,11,19,16,30,201.0,26.0,1.0,13.4,40.0,19.81,7.65
2018,11,19,16,45,108.0,14.0,1.05,13.2,21.0,11.02,0.0
2018,11,19,17,0,15.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,11,19,17,15,7.5,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,6,45,79.0,7.0,1.35,7.7,9.5,0.0,0.0
2018,11,20,7,0,158.0,14.0,1.3,7.8,19.0,135.95,0.0
2018,11,20,7,15,312.0,24.0,1.4,8.65,54.0,336.1,236.04
2018,11,20,7,30,466.0,34.0,1.5,9.5,89.0,498.68,403.61
2018,11,20,7,45,547.0,40.5,1.55,10.35,132.5,591.33,482.28
2018,11,20,8,0,628.0,47.0,1.6,11.2,176.0,677.65,550.61
2018,11,20,8,15,677.0,51.5,1.65,11.8,219.5,743.32,600.17
2018,11,20,8,30,726.0,56.0,1.7,12.4,263.0,807.87,646.37
2018,11,20,8,45,758.0,59.5,1.75,13.05,303.5,853.05,676.56
2018,11,20,9,0,790.0,63.0,1.8,13.7,344.0,895.78,704.07
2018,11,20,9,15,812.5,66.0,2.05,14.5,381.0,925.61,723.77
2018,11,20,9,30,835.0,69.0,2.3,15.3,418.0,952.2,740.91
2018,11,20,9,45,851.0,70.5,2.55,16.1,449.0,966.77,749.49
2018,11,20,10,0,867.0,72.0,2.8,16.9,480.0,966.0,747.46
2018,11,20,10,15,878.5,73.0,2.85,17.35,504.5,968.07,746.8
2018,11,20,10,30,890.0,74.0,2.9,17.8,529.0,966.4,743.69
2018,11,20,10,45,898.5,74.0,3.0,18.2,546.0,956.75,735.85
2018,11,20,11,0,907.0,74.0,3.1,18.6,563.0,943.33,725.62
2018,11,20,11,15,911.5,74.5,3.15,18.8,573.0,923.13,711.02
2018,11,20,11,30,916.0,75.0,3.2,19.0,583.0,899.34,694.08
2018,11,20,11,45,883.5,84.0,3.25,19.2,575.0,850.9,659.85
2018,11,20,12,0,851.0,93.0,3.3,19.4,567.0,809.5,630.59
2018,11,20,12,15,859.0,90.0,3.3,19.45,564.0,775.83,606.77
2018,11,20,12,30,867.0,87.0,3.3,19.5,561.0,738.89,580.46
2018,11,20,12,45,863.5,86.0,3.3,19.55,548.0,693.16,545.69
2018,11,20,13,0,860.0,85.0,3.3,19.6,535.0,645.4,508.47
2018,11,20,13,15,808.0,91.5,3.25,19.45,501.0,575.36,453.61
2018,11,20,13,30,756.0,98.0,3.2,19.3,467.0,508.93,400.45
2018,11,20,13,45,741.0,95.0,3.15,19.15,439.5,453.39,354.47
2018,11,20,14,0,726.0,92.0,3.1,19.0,412.0,398.22,307.48
2018,11,20,14,15,751.5,81.0,3.0,18.75,390.0,351.79,265.46
2018,11,20,14,30,777.0,70.0,2.9,18.5,368.0,301.11,218.61
2018,11,20,14,45,756.0,66.0,2.8,18.3,331.0,242.14,166.03
2018,11,20,15,0,735.0,62.0,2.7,18.1,294.0,185.18,116.67
2018,11,20,15,15,664.5,58.5,2.7,18.1,245.5,125.41,71.64
2018,11,20,15,30,594.0,55.0,2.7,18.1,197.0,70.99,39.39
2018,11,20,15,45,386.5,43.0,2.0,16.9,128.0,34.55,24.86
2018,11,20,16,0,179.0,31.0,1.3,15.7,59.0,23.55,15.05
2018,11,20,16,15,161.5,24.0,1.2,15.1,42.5,18.37,10.09
2018,11,20,16,30,144.0,17.0,1.1,14.5,26.0,13.64,3.12
2018,11,20,16,45,82.5,10.0,1.05,13.9,14.0,7.87,0.0
2018,11,20,17,0,21.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.0,13.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.9,12.1,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.0,12.2,2.0,1.57,0.0
2018,11,21,7,15,0.0,3.5,3.2,12.45,3.5,2.64,0.0
2018,11,21,7,30,0.0,5.0,3.4,12.7,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,3.6,13.0,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,3.8,13.3,7.0,5.3,0.0
2018,11,21,8,15,0.0,8.5,3.95,13.45,8.5,6.44,0.0
2018,11,21,8,30,0.0,10.0,4.1,13.6,10.0,7.59,0.9
2018,11,21,8,45,0.0,11.5,4.25,13.8,11.5,8.74,1.88
2018,11,21,9,0,0.0,13.0,4.4,14.0,13.0,9.88,2.85
2018,11,21,9,15,0.0,24.5,4.55,14.25,24.5,18.67,10.35
2018,11,21,9,30,0.0,36.0,4.7,14.5,36.0,27.49,17.83
2018,11,21,9,45,0.0,66.0,4.85,14.7,66.0,50.62,37.37
2018,11,21,10,0,0.0,96.0,5.0,14.9,96.0,75.43,58.13
2018,11,21,10,15,0.5,112.0,5.15,15.1,112.5,90.03,70.2
2018,11,21,10,30,1.0,128.0,5.3,15.3,129.0,104.71,82.28
2018,11,21,10,45,6.0,155.0,5.45,15.5,158.5,134.21,106.76
2018,11,21,11,0,11.0,182.0,5.6,15.7,188.0,163.86,131.14
2018,11,21,11,15,9.5,177.5,5.65,15.65,182.5,156.57,124.98
2018,11,21,11,30,8.0,173.0,5.7,15.6,177.0,149.72,119.24
2018,11,21,11,45,11.5,179.0,5.75,15.6,185.0,157.16,125.45
2018,11,21,12,0,15.0,185.0,5.8,15.6,193.0,164.31,131.41
2018,11,21,12,15,16.0,168.0,5.8,15.55,176.5,148.33,118.33
2018,11,21,12,30,17.0,151.0,5.8,15.5,160.0,132.92,105.72
2018,11,21,12,45,13.0,133.0,5.8,15.4,140.0,113.72,89.81
2018,11,21,13,0,9.0,115.0,5.8,15.3,120.0,95.39,74.57
2018,11,21,13,15,9.0,96.0,5.75,15.2,100.5,79.39,61.3
2018,11,21,13,30,9.0,77.0,5.7,15.1,81.0,63.89,48.37
2018,11,21,13,45,5.0,60.5,5.6,15.0,62.5,48.73,35.64
2018,11,21,14,0,1.0,44.0,5.5,14.9,44.0,34.06,23.31
2018,11,21,14,15,228.5,58.5,5.3,14.8,145.5,139.32,108.0
2018,11,21,14,30,456.0,73.0,5.1,14.7,247.0,208.15,156.66
2018,11,21,14,45,244.0,58.0,4.95,14.6,150.0,110.27,78.9
2018,11,21,15,0,32.0,43.0,4.8,14.5,53.0,40.61,27.76
2018,11,21,15,15,16.0,29.5,4.8,14.5,34.5,25.02,15.16
2018,11,21,15,30,0.0,16.0,4.8,14.5,16.0,12.15,4.78
2018,11,21,15,45,0.0,11.5,4.0,14.15,11.5,8.72,2.13
2018,11,21,16,0,0.0,7.0,3.2,13.8,7.0,5.3,0.0
2018,11,21,16,15,1.0,5.5,2.95,13.55,5.5,4.16,0.0
2018,11,21,16,30,2.0,4.0,2.7,13.3,4.0,3.13,0.0
2018,11,21,16,45,2.0,2.0,2.4,13.05,2.0,1.57,0.0
2018,11,21,17,0,2.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,17,15,1.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,6,45,75.5,6.5,1.15,9.4,8.5,0.0,0.0
2018,11,22,7,0,151.0,13.0,1.1,9.5,17.0,129.32,0.0
2018,11,22,7,15,312.0,22.5,1.2,10.1,51.0,329.51,207.29
2018,11,22,7,30,473.0,32.0,1.3,10.7,85.0,501.5,400.49
2018,11,22,7,45,560.0,37.0,1.4,11.3,127.5,587.32,475.45
2018,11,22,8,0,647.0,42.0,1.5,11.9,170.0,687.79,555.34
2018,11,22,8,15,698.5,45.5,1.55,12.2,213.5,754.28,606.01
2018,11,22,8,30,750.0,49.0,1.6,12.5,257.0,819.87,653.58
2018,11,22,8,45,784.0,51.5,1.65,12.8,298.5,865.67,685.03
2018,11,22,9,0,818.0,54.0,1.7,13.1,340.0,897.99,706.09
2018,11,22,9,15,838.5,56.0,1.75,13.4,376.0,924.34,722.56
2018,11,22,9,30,859.0,58.0,1.8,13.7,412.0,947.63,736.69
2018,11,22,9,45,872.5,60.5,1.85,14.05,443.0,961.33,744.01
2018,11,22,10,0,886.0,63.0,1.9,14.4,474.0,971.39,748.98
2018,11,22,10,15,897.0,64.0,2.0,14.7,498.5,973.15,749.21
2018,11,22,10,30,908.0,65.0,2.1,15.0,523.0,971.1,747.07
2018,11,22,10,45,916.0,65.0,2.15,15.3,540.0,961.01,739.01
2018,11,22,11,0,924.0,65.0,2.2,15.6,557.0,947.11,728.61
2018,11,22,11,15,928.0,65.5,2.35,15.75,567.0,926.43,715.11
2018,11,22,11,30,932.0,66.0,2.5,15.9,577.0,902.14,699.09
2018,11,22,11,45,917.5,69.5,2.6,16.05,573.5,862.41,671.73
2018,11,22,12,0,903.0,73.0,2.7,16.2,570.0,820.35,642.59
2018,11,22,12,15,916.0,69.5,2.75,16.25,569.0,789.2,620.96
2018,11,22,12,30,929.0,66.0,2.8,16.3,568.0,754.28,596.41
2018,11,22,12,45,923.0,65.5,2.9,16.3,554.0,706.18,561.54
2018,11,22,13,0,917.0,65.0,3.0,16.3,540.0,656.12,522.78
2018,11,22,13,15,908.5,64.0,3.05,16.2,519.0,602.34,480.06
2018,11,22,13,30,900.0,63.0,3.1,16.1,498.0,547.35,435.05
2018,11,22,13,45,887.0,61.5,3.15,16.0,469.5,488.73,385.78
2018,11,22,14,0,874.0,60.0,3.2,15.9,441.0,429.91,334.76
2018,11,22,14,15,855.0,58.0,3.25,15.7,406.5,368.5,280.4
2018,11,22,14,30,836.0,56.0,3.3,15.5,372.0,308.11,225.72
2018,11,22,14,45,808.5,53.5,3.3,15.25,333.0,246.52,170.12
2018,11,22,15,0,781.0,51.0,3.3,15.0,294.0,185.66,116.75
2018,11,22,15,15,740.5,48.0,3.3,15.0,251.5,127.06,70.49
2018,11,22,15,30,700.0,45.0,3.3,15.0,209.0,73.22,38.14
2018,11,22,15,45,634.0,40.5,2.85,14.05,165.5,37.56,27.82
2018,11,22,16,0,568.0,36.0,2.4,13.1,122.0,33.22,23.72
2018,11,22,16,15,455.0,29.5,2.15,12.4,83.0,27.0,17.56
2018,11,22,16,30,342.0,23.0,1.9,11.7,44.0,19.29,5.75
2018,11,22,16,45,184.0,13.0,1.65,11.0,23.0,10.23,0.0
2018,11,22,17,0,26.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,11,22,17,15,13.0,1.5,1.35,10.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.5,1.2,11.35,2.5,0.0,0.0
2018,11,23,7,0,16.0,5.0,1.2,11.4,5.0,16.54,0.0
2018,11,23,7,15,8.0,10.0,1.2,11.75,10.0,14.42,3.18
2018,11,23,7,30,0.0,15.0,1.2,12.1,15.0,11.4,3.78
2018,11,23,7,45,0.0,26.0,1.25,12.4,26.0,19.82,11.23
2018,11,23,8,0,0.0,37.0,1.3,12.7,37.0,28.26,18.67
2018,11,23,8,15,1.0,56.0,1.5,12.95,56.5,45.53,33.67
2018,11,23,8,30,2.0,75.0,1.7,13.2,76.0,65.04,50.44
2018,11,23,8,45,5.0,81.5,1.85,13.45,83.5,72.25,56.64
2018,11,23,9,0,8.0,88.0,2.0,13.7,91.0,79.91,63.14
2018,11,23,9,15,4.0,82.5,2.2,14.0,84.0,69.04,53.52
2018,11,23,9,30,0.0,77.0,2.4,14.3,77.0,59.25,44.85
2018,11,23,9,45,36.5,126.0,2.55,14.6,143.0,155.73,127.17
2018,11,23,10,0,73.0,175.0,2.7,14.9,209.0,247.69,203.19
2018,11,23,10,15,72.0,188.0,2.9,15.05,223.0,257.91,210.63
2018,11,23,10,30,71.0,201.0,3.1,15.2,237.0,267.79,218.04
2018,11,23,10,45,43.5,192.0,3.25,15.4,214.0,226.18,182.97
2018,11,23,11,0,16.0,183.0,3.4,15.6,191.0,169.96,135.97
2018,11,23,11,15,18.5,191.5,3.5,15.55,201.0,178.78,143.26
2018,11,23,11,30,21.0,200.0,3.6,15.5,211.0,187.41,150.28
2018,11,23,11,45,14.0,158.0,3.65,15.5,165.5,140.17,111.43
2018,11,23,12,0,7.0,116.0,3.7,15.5,120.0,96.7,75.41
2018,11,23,12,15,3.5,98.0,3.7,15.45,100.0,78.57,60.3
2018,11,23,12,30,0.0,80.0,3.7,15.4,80.0,61.51,46.02
2018,11,23,12,45,0.0,79.0,3.7,15.35,79.0,60.73,45.43
2018,11,23,13,0,0.0,78.0,3.7,15.3,78.0,59.95,44.83
2018,11,23,13,15,1.0,102.0,3.65,15.25,102.5,79.65,61.4
2018,11,23,13,30,2.0,126.0,3.6,15.2,127.0,99.67,78.2
2018,11,23,13,45,4.5,122.5,3.6,15.2,124.5,97.68,76.65
2018,11,23,14,0,7.0,119.0,3.6,15.2,122.0,95.4,74.85
2018,11,23,14,15,8.0,111.0,3.5,15.05,114.0,88.72,69.37
2018,11,23,14,30,9.0,103.0,3.4,14.9,106.0,81.97,63.77
2018,11,23,14,45,103.5,74.0,3.3,14.8,106.0,85.43,63.27
2018,11,23,15,0,198.0,45.0,3.2,14.7,106.0,74.44,49.26
2018,11,23,15,15,407.5,48.5,3.2,14.7,150.5,88.22,52.08
2018,11,23,15,30,617.0,52.0,3.2,14.7,195.0,72.98,39.76
2018,11,23,15,45,523.5,47.0,2.45,14.15,150.5,38.86,28.95
2018,11,23,16,0,430.0,42.0,1.7,13.6,106.0,34.59,24.87
2018,11,23,16,15,260.5,30.0,1.55,13.2,65.0,24.37,15.21
2018,11,23,16,30,91.0,18.0,1.4,12.8,24.0,13.66,1.96
2018,11,23,16,45,45.5,9.0,1.25,12.45,12.0,7.08,0.0
2018,11,23,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,6,45,58.0,5.5,1.2,11.45,6.5,0.0,0.0
2018,11,24,7,0,116.0,11.0,1.2,11.6,13.0,99.9,0.0
2018,11,24,7,15,281.0,20.5,1.4,12.05,45.0,297.21,153.89
2018,11,24,7,30,446.0,30.0,1.6,12.5,77.0,475.17,376.3
2018,11,24,7,45,532.5,35.5,1.75,12.95,118.0,559.89,452.88
2018,11,24,8,0,619.0,41.0,1.9,13.4,159.0,659.53,533.72
2018,11,24,8,15,407.5,46.5,2.1,13.7,132.0,488.91,404.91
2018,11,24,8,30,196.0,52.0,2.3,14.0,105.0,285.99,241.48
2018,11,24,8,45,99.0,73.5,2.5,14.3,100.5,180.71,151.71
2018,11,24,9,0,2.0,95.0,2.7,14.6,96.0,81.74,64.06
2018,11,24,9,15,145.5,109.0,2.85,14.9,168.0,268.49,225.39
2018,11,24,9,30,289.0,123.0,3.0,15.2,240.0,447.7,372.09
2018,11,24,9,45,453.0,113.5,3.1,15.5,313.0,620.13,506.26
2018,11,24,10,0,617.0,104.0,3.2,15.8,386.0,777.34,621.94
2018,11,24,10,15,719.0,92.0,3.3,16.05,437.0,852.61,674.41
2018,11,24,10,30,821.0,80.0,3.4,16.3,488.0,917.74,719.34
2018,11,24,10,45,791.0,88.0,3.45,16.6,492.0,882.76,692.54
2018,11,24,11,0,761.0,96.0,3.5,16.9,496.0,845.22,664.75
2018,11,24,11,15,664.0,119.5,3.55,17.0,473.0,769.31,609.46
2018,11,24,11,30,567.0,143.0,3.6,17.1,450.0,687.79,549.3
2018,11,24,11,45,420.0,167.0,3.65,17.25,395.0,558.14,448.73
2018,11,24,12,0,273.0,191.0,3.7,17.4,340.0,426.2,344.15
2018,11,24,12,15,303.0,192.5,3.7,17.35,356.0,436.15,352.53
2018,11,24,12,30,333.0,194.0,3.7,17.3,372.0,442.64,357.45
2018,11,24,12,45,373.0,180.0,3.7,17.25,375.0,452.3,364.74
2018,11,24,13,0,413.0,166.0,3.7,17.2,378.0,441.03,355.59
2018,11,24,13,15,294.0,161.5,3.7,17.1,309.5,328.75,265.42
2018,11,24,13,30,175.0,157.0,3.7,17.0,241.0,233.16,187.51
2018,11,24,13,45,419.0,121.0,3.7,16.85,306.0,322.4,258.17
2018,11,24,14,0,663.0,85.0,3.7,16.7,371.0,368.83,289.65
2018,11,24,14,15,732.5,73.0,3.65,16.5,366.0,341.32,261.26
2018,11,24,14,30,802.0,61.0,3.6,16.3,361.0,304.36,223.64
2018,11,24,14,45,775.0,58.5,3.55,16.1,323.0,244.22,169.37
2018,11,24,15,0,748.0,56.0,3.5,15.9,285.0,186.69,118.81
2018,11,24,15,15,614.5,55.5,3.5,15.9,225.5,118.81,68.51
2018,11,24,15,30,481.0,55.0,3.5,15.9,166.0,69.22,39.73
2018,11,24,15,45,357.5,44.5,3.0,15.1,117.5,35.56,25.9
2018,11,24,16,0,234.0,34.0,2.5,14.3,69.0,26.03,17.25
2018,11,24,16,15,196.5,26.5,2.25,13.65,48.5,20.32,11.67
2018,11,24,16,30,159.0,19.0,2.0,13.0,28.0,15.42,2.43
2018,11,24,16,45,79.5,9.5,1.75,12.4,14.0,7.47,0.0
2018,11,24,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,25,6,45,19.0,3.0,1.3,8.35,3.5,0.0,0.0
2018,11,25,7,0,38.0,6.0,1.3,8.4,7.0,34.57,0.0
2018,11,25,7,15,215.5,19.0,1.3,8.8,39.5,239.66,107.3
2018,11,25,7,30,393.0,32.0,1.3,9.2,72.0,431.61,345.14
2018,11,25,7,45,492.5,39.0,1.3,9.6,114.5,538.76,439.57
2018,11,25,8,0,592.0,46.0,1.3,10.0,157.0,649.92,528.6
2018,11,25,8,15,648.0,50.0,1.25,10.5,199.5,710.55,574.44
2018,11,25,8,30,704.0,54.0,1.2,11.0,242.0,780.61,624.52
2018,11,25,8,45,740.5,57.0,1.15,11.5,283.0,829.22,656.51
2018,11,25,9,0,777.0,60.0,1.1,12.0,324.0,875.56,685.58
2018,11,25,9,15,804.5,61.5,1.05,12.55,360.5,908.3,704.04
2018,11,25,9,30,832.0,63.0,1.0,13.1,397.0,937.93,719.93
2018,11,25,9,45,852.5,63.5,1.0,13.7,428.5,944.28,720.73
2018,11,25,10,0,873.0,64.0,1.0,14.3,460.0,958.59,727.22
2018,11,25,10,15,884.5,65.0,0.9,14.75,484.5,961.12,724.26
2018,11,25,10,30,896.0,66.0,0.8,15.2,509.0,959.91,719.09
2018,11,25,10,45,904.0,66.5,0.7,15.7,526.5,950.88,708.88
2018,11,25,11,0,912.0,67.0,0.6,16.2,544.0,938.1,696.54
2018,11,25,11,15,915.0,67.5,0.7,16.5,553.5,917.05,683.81
2018,11,25,11,30,918.0,68.0,0.8,16.8,563.0,892.49,668.81
2018,11,25,11,45,919.0,68.0,0.85,17.15,565.0,862.21,648.9
2018,11,25,12,0,920.0,68.0,0.9,17.5,567.0,828.75,626.84
2018,11,25,12,15,918.5,67.5,1.05,17.7,561.0,789.73,602.61
2018,11,25,12,30,917.0,67.0,1.2,17.9,555.0,748.02,575.92
2018,11,25,12,45,912.5,66.0,1.35,18.1,541.5,701.18,544.18
2018,11,25,13,0,908.0,65.0,1.5,18.3,528.0,652.3,508.28
2018,11,25,13,15,899.0,64.5,1.65,18.25,507.5,599.51,468.51
2018,11,25,13,30,890.0,64.0,1.8,18.2,487.0,545.53,426.22
2018,11,25,13,45,876.5,63.0,1.9,18.2,459.5,487.97,379.23
2018,11,25,14,0,863.0,62.0,2.0,18.2,432.0,430.22,330.41
2018,11,25,14,15,844.0,59.5,2.0,18.05,398.0,369.11,277.44
2018,11,25,14,30,825.0,57.0,2.0,17.9,364.0,309.03,224.09
2018,11,25,14,45,796.5,55.0,2.05,17.7,325.5,247.33,169.46
2018,11,25,15,0,768.0,53.0,2.1,17.5,287.0,188.8,118.67
2018,11,25,15,15,726.5,49.5,2.1,17.5,245.0,130.41,72.71
2018,11,25,15,30,685.0,46.0,2.1,17.5,203.0,76.93,39.78
2018,11,25,15,45,619.5,41.0,1.65,16.35,160.0,37.86,27.78
2018,11,25,16,0,554.0,36.0,1.2,15.2,117.0,33.14,23.4
2018,11,25,16,15,428.0,29.0,1.2,14.5,78.5,24.31,14.98
2018,11,25,16,30,302.0,22.0,1.2,13.8,40.0,18.37,3.35
2018,11,25,16,45,151.0,11.0,1.25,13.15,20.0,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,0.9,8.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,0.9,8.2,11.0,89.46,0.0
2018,11,26,7,15,266.0,20.0,1.05,8.9,41.5,279.68,97.97
2018,11,26,7,30,428.0,30.0,1.2,9.6,72.0,459.04,362.61
2018,11,26,7,45,510.5,36.0,1.3,10.3,112.0,539.22,437.9
2018,11,26,8,0,593.0,42.0,1.4,11.0,152.0,635.5,516.3
2018,11,26,8,15,661.0,44.5,1.5,11.6,196.0,715.09,577.9
2018,11,26,8,30,729.0,47.0,1.6,12.2,240.0,794.19,636.06
2018,11,26,8,45,762.5,50.0,1.65,12.85,280.5,839.93,667.11
2018,11,26,9,0,796.0,53.0,1.7,13.5,321.0,883.47,695.62
2018,11,26,9,15,818.5,55.0,1.75,14.25,356.5,900.75,704.65
2018,11,26,9,30,841.0,57.0,1.8,15.0,392.0,926.1,719.28
2018,11,26,9,45,839.5,62.0,1.8,15.8,418.5,928.82,717.28
2018,11,26,10,0,838.0,67.0,1.8,16.6,445.0,927.95,713.17
2018,11,26,10,15,766.0,89.5,1.75,17.0,449.0,888.48,683.25
2018,11,26,10,30,694.0,112.0,1.7,17.4,453.0,841.17,648.44
2018,11,26,10,45,681.0,121.0,1.65,17.8,465.0,824.55,635.11
2018,11,26,11,0,668.0,130.0,1.6,18.2,477.0,805.11,619.67
2018,11,26,11,15,592.5,155.0,1.6,18.45,467.0,743.25,575.48
2018,11,26,11,30,517.0,180.0,1.6,18.7,457.0,675.27,525.17
2018,11,26,11,45,583.5,159.5,1.6,18.9,473.5,687.65,535.1
2018,11,26,12,0,650.0,139.0,1.6,19.1,490.0,703.83,546.45
2018,11,26,12,15,659.0,135.5,1.5,19.15,488.0,677.53,525.95
2018,11,26,12,30,668.0,132.0,1.4,19.2,486.0,648.43,503.61
2018,11,26,12,45,622.0,141.5,1.35,19.25,464.5,591.91,460.8
2018,11,26,13,0,576.0,151.0,1.3,19.3,443.0,530.4,414.11
2018,11,26,13,15,511.0,159.5,1.2,19.25,411.0,467.24,365.14
2018,11,26,13,30,446.0,168.0,1.1,19.2,379.0,408.76,319.12
2018,11,26,13,45,466.5,153.0,1.0,19.15,362.5,375.53,291.82
2018,11,26,14,0,487.0,138.0,0.9,19.1,346.0,339.62,261.28
2018,11,26,14,15,554.0,112.0,0.9,18.95,331.0,313.25,236.58
2018,11,26,14,30,621.0,86.0,0.9,18.8,316.0,273.52,199.59
2018,11,26,14,45,536.5,89.5,0.85,18.6,273.0,214.44,150.98
2018,11,26,15,0,452.0,93.0,0.8,18.4,230.0,161.06,108.59
2018,11,26,15,15,306.0,90.0,0.8,18.4,176.5,108.85,72.26
2018,11,26,15,30,160.0,87.0,0.8,18.4,123.0,73.39,51.33
2018,11,26,15,45,134.0,70.0,0.75,17.15,96.0,50.38,38.63
2018,11,26,16,0,108.0,53.0,0.7,15.9,69.0,38.65,28.1
2018,11,26,16,15,75.0,36.5,0.75,15.3,45.5,27.12,17.25
2018,11,26,16,30,42.0,20.0,0.8,14.7,22.0,15.22,1.27
2018,11,26,16,45,21.0,10.0,0.9,14.05,11.0,7.87,0.0
2018,11,26,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,27,6,45,23.0,4.0,0.8,9.55,4.0,0.0,0.0
2018,11,27,7,0,46.0,8.0,0.8,9.6,8.0,42.33,0.0
2018,11,27,7,15,112.0,21.0,0.85,9.95,29.5,152.98,32.59
2018,11,27,7,30,178.0,34.0,0.9,10.3,51.0,250.44,198.55
2018,11,27,7,45,231.5,47.5,0.95,10.6,82.0,316.43,261.85
2018,11,27,8,0,285.0,61.0,1.0,10.9,113.0,385.79,321.89
2018,11,27,8,15,297.0,76.0,1.05,11.3,142.5,420.63,351.04
2018,11,27,8,30,309.0,91.0,1.1,11.7,172.0,454.57,378.12
2018,11,27,8,45,356.5,101.0,1.1,12.1,209.0,514.89,425.08
2018,11,27,9,0,404.0,111.0,1.1,12.5,246.0,575.05,469.85
2018,11,27,9,15,452.0,115.0,1.2,13.05,281.5,626.94,507.34
2018,11,27,9,30,500.0,119.0,1.3,13.6,317.0,677.53,543.12
2018,11,27,9,45,409.5,149.0,1.35,14.15,319.5,622.23,498.88
2018,11,27,10,0,319.0,179.0,1.4,14.7,322.0,541.36,435.24
2018,11,27,10,15,365.5,181.0,1.4,15.0,353.0,581.35,465.57
2018,11,27,10,30,412.0,183.0,1.4,15.3,384.0,642.22,509.03
2018,11,27,10,45,354.0,199.0,1.45,15.55,376.0,572.61,455.28
2018,11,27,11,0,296.0,215.0,1.5,15.8,368.0,526.22,418.87
2018,11,27,11,15,230.0,227.5,1.5,15.9,347.5,448.53,358.48
2018,11,27,11,30,164.0,240.0,1.5,16.0,327.0,394.77,315.38
2018,11,27,11,45,236.0,235.5,1.55,16.1,361.5,440.47,352.32
2018,11,27,12,0,308.0,231.0,1.6,16.2,396.0,499.03,397.26
2018,11,27,12,15,254.5,235.5,1.55,16.15,371.0,446.04,355.04
2018,11,27,12,30,201.0,240.0,1.5,16.1,346.0,380.78,304.04
2018,11,27,12,45,161.5,232.5,1.5,16.1,316.5,333.36,266.65
2018,11,27,13,0,122.0,225.0,1.5,16.1,287.0,289.5,231.61
2018,11,27,13,15,85.5,208.0,1.45,16.0,250.5,230.86,184.7
2018,11,27,13,30,49.0,191.0,1.4,15.9,214.0,189.09,150.93
2018,11,27,13,45,72.0,185.5,1.4,15.85,217.0,190.55,152.21
2018,11,27,14,0,95.0,180.0,1.4,15.8,220.0,189.38,150.8
2018,11,27,14,15,110.5,167.5,1.3,15.6,210.5,182.72,144.62
2018,11,27,14,30,126.0,155.0,1.2,15.4,201.0,167.16,130.79
2018,11,27,14,45,139.5,137.5,1.15,15.25,183.5,145.48,111.65
2018,11,27,15,0,153.0,120.0,1.1,15.1,166.0,122.61,91.41
2018,11,27,15,15,168.5,103.0,1.1,15.1,147.0,99.12,71.14
2018,11,27,15,30,184.0,86.0,1.1,15.1,128.0,74.54,52.19
2018,11,27,15,45,159.0,69.5,0.95,14.25,100.0,50.24,38.97
2018,11,27,16,0,134.0,53.0,0.8,13.4,72.0,38.79,28.51
2018,11,27,16,15,92.0,36.5,0.85,13.15,47.5,27.03,17.29
2018,11,27,16,30,50.0,20.0,0.9,12.9,23.0,15.09,0.77
2018,11,27,16,45,25.0,10.0,0.95,12.6,11.5,7.87,0.0
2018,11,27,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.1,12.0,1.0,2.35,0.0
2018,11,28,7,15,1.0,6.0,1.15,12.2,6.0,5.36,0.0
2018,11,28,7,30,0.0,11.0,1.2,12.4,11.0,8.34,1.04
2018,11,28,7,45,0.0,10.5,1.25,12.65,10.5,7.96,1.08
2018,11,28,8,0,0.0,10.0,1.3,12.9,10.0,7.58,0.85
2018,11,28,8,15,0.0,10.0,1.3,12.95,10.0,7.58,0.9
2018,11,28,8,30,0.0,10.0,1.3,13.0,10.0,7.59,0.92
2018,11,28,8,45,0.0,12.0,1.3,13.05,12.0,9.11,2.25
2018,11,28,9,0,0.0,14.0,1.3,13.1,14.0,10.64,3.57
2018,11,28,9,15,0.0,15.5,1.35,13.2,15.5,11.79,4.54
2018,11,28,9,30,0.0,17.0,1.4,13.3,17.0,12.94,5.51
2018,11,28,9,45,0.0,19.0,1.4,13.35,19.0,14.48,6.8
2018,11,28,10,0,0.0,21.0,1.4,13.4,21.0,16.01,8.09
2018,11,28,10,15,0.0,23.5,1.3,13.55,23.5,17.94,9.71
2018,11,28,10,30,0.0,26.0,1.2,13.7,26.0,19.86,11.32
2018,11,28,10,45,0.5,48.0,1.1,13.8,48.5,37.23,26.08
2018,11,28,11,0,1.0,70.0,1.0,13.9,71.0,54.67,40.76
2018,11,28,11,15,16.5,121.5,0.95,14.0,130.5,111.64,88.83
2018,11,28,11,30,32.0,173.0,0.9,14.1,190.0,186.26,150.0
2018,11,28,11,45,41.0,157.5,0.8,14.2,179.5,175.17,140.85
2018,11,28,12,0,50.0,142.0,0.7,14.3,169.0,164.4,132.3
2018,11,28,12,15,66.0,139.5,0.85,14.4,174.5,171.36,138.46
2018,11,28,12,30,82.0,137.0,1.0,14.5,180.0,189.74,153.64
2018,11,28,12,45,75.5,148.0,1.1,14.65,187.0,190.68,153.91
2018,11,28,13,0,69.0,159.0,1.2,14.8,194.0,179.91,144.83
2018,11,28,13,15,40.5,123.5,1.35,14.75,144.0,126.57,100.83
