Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,30,12.0,88.0,1.5,14.7,94.0,74.19,57.11
2018,11,28,13,45,39.5,110.0,1.65,14.65,127.0,108.75,86.14
2018,11,28,14,0,67.0,132.0,1.8,14.6,160.0,136.2,108.52
2018,11,28,14,15,100.0,120.0,1.85,14.55,158.5,138.86,109.75
2018,11,28,14,30,133.0,108.0,1.9,14.5,157.0,131.04,101.62
2018,11,28,14,45,111.5,110.0,1.95,14.4,148.0,117.34,89.93
2018,11,28,15,0,90.0,112.0,2.0,14.3,139.0,105.46,80.27
2018,11,28,15,15,105.0,100.0,2.0,14.3,127.0,89.67,66.26
2018,11,28,15,30,120.0,88.0,2.0,14.3,115.0,72.0,52.09
2018,11,28,15,45,122.5,68.0,1.8,13.9,90.5,49.43,38.29
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,35.45,25.54
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,24.7,15.25
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,13.74,0.0
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,7.08,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.85,11.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.9,11.1,1.0,0.79,0.0
2018,11,29,7,15,0.0,3.0,4.95,11.2,3.0,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.0,11.3,5.0,3.78,0.0
2018,11,29,7,45,0.0,7.0,5.1,11.4,7.0,5.3,0.0
2018,11,29,8,0,0.0,9.0,5.2,11.5,9.0,6.82,0.2
2018,11,29,8,15,0.0,11.5,5.4,11.6,11.5,8.72,1.89
2018,11,29,8,30,0.0,14.0,5.6,11.7,14.0,10.63,3.57
2018,11,29,8,45,0.0,14.5,5.8,11.8,14.5,11.02,3.91
2018,11,29,9,0,0.0,15.0,6.0,11.9,15.0,11.4,4.23
2018,11,29,9,15,6.0,46.0,6.1,11.85,48.5,41.06,30.15
2018,11,29,9,30,12.0,77.0,6.2,11.8,82.0,71.43,56.45
2018,11,29,9,45,7.0,63.0,6.25,11.8,66.0,55.19,42.17
2018,11,29,10,0,2.0,49.0,6.3,11.8,50.0,39.46,28.36
2018,11,29,10,15,4.5,66.0,6.25,11.8,68.0,55.0,41.71
2018,11,29,10,30,7.0,83.0,6.2,11.8,86.0,70.52,54.96
2018,11,29,10,45,4.0,68.0,6.1,11.75,70.0,55.97,42.36
2018,11,29,11,0,1.0,53.0,6.0,11.7,54.0,41.54,29.9
2018,11,29,11,15,0.5,51.0,5.8,11.7,51.5,39.53,28.14
2018,11,29,11,30,0.0,49.0,5.6,11.7,49.0,37.55,26.41
2018,11,29,11,45,6.0,80.0,5.35,11.65,83.0,66.54,51.29
2018,11,29,12,0,12.0,111.0,5.1,11.6,117.0,96.67,76.94
2018,11,29,12,15,37.5,133.0,5.1,11.6,152.5,143.47,117.07
2018,11,29,12,30,63.0,155.0,5.1,11.6,188.0,180.49,148.54
2018,11,29,12,45,32.5,116.0,5.05,11.6,133.0,119.68,96.77
2018,11,29,13,0,2.0,77.0,5.0,11.6,78.0,60.43,46.0
2018,11,29,13,15,49.5,109.0,4.95,11.55,132.0,119.11,96.56
2018,11,29,13,30,97.0,141.0,4.9,11.5,186.0,178.66,146.71
2018,11,29,13,45,67.0,116.0,4.9,11.5,146.5,134.6,109.16
2018,11,29,14,0,37.0,91.0,4.9,11.5,107.0,89.04,70.44
2018,11,29,14,15,127.5,86.0,4.8,11.45,134.0,124.74,99.13
2018,11,29,14,30,218.0,81.0,4.7,11.4,161.0,144.26,112.14
2018,11,29,14,45,184.5,85.0,4.6,11.35,147.5,118.44,89.51
2018,11,29,15,0,151.0,89.0,4.5,11.3,134.0,101.63,75.44
2018,11,29,15,15,141.5,70.5,4.5,11.3,108.0,73.96,52.01
2018,11,29,15,30,132.0,52.0,4.5,11.3,82.0,48.22,31.85
2018,11,29,15,45,151.5,46.0,4.1,11.1,73.0,34.73,25.56
2018,11,29,16,0,171.0,40.0,3.7,10.9,64.0,29.89,20.87
2018,11,29,16,15,94.5,26.0,3.65,10.8,38.5,19.86,11.26
2018,11,29,16,30,18.0,12.0,3.6,10.7,13.0,9.53,0.0
2018,11,29,16,45,9.0,6.0,3.55,10.55,6.5,4.72,0.0
2018,11,29,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.0,3.1,8.85,1.0,0.0,0.0
2018,11,30,7,0,3.0,2.0,3.1,8.9,2.0,3.91,0.0
2018,11,30,7,15,14.0,13.0,3.3,9.1,14.0,22.72,0.0
2018,11,30,7,30,25.0,24.0,3.5,9.3,26.0,60.3,43.06
2018,11,30,7,45,16.0,27.5,3.7,9.55,29.0,37.59,26.99
2018,11,30,8,0,7.0,31.0,3.9,9.8,32.0,29.98,20.57
2018,11,30,8,15,9.5,43.0,4.05,10.05,45.0,41.69,31.05
2018,11,30,8,30,12.0,55.0,4.2,10.3,58.0,53.88,41.84
2018,11,30,8,45,84.5,78.5,4.35,10.55,105.5,175.05,149.27
2018,11,30,9,0,157.0,102.0,4.5,10.8,153.0,296.61,253.78
2018,11,30,9,15,180.5,127.0,4.55,11.05,192.0,351.69,298.96
2018,11,30,9,30,204.0,152.0,4.6,11.3,231.0,405.11,342.07
2018,11,30,9,45,188.5,167.5,4.65,11.6,245.0,382.59,322.1
2018,11,30,10,0,173.0,183.0,4.7,11.9,259.0,381.69,319.7
2018,11,30,10,15,224.0,178.0,4.7,12.1,282.0,440.74,368.03
2018,11,30,10,30,275.0,173.0,4.7,12.3,305.0,475.94,396.72
2018,11,30,10,45,304.0,172.0,4.7,12.5,322.5,493.35,410.31
2018,11,30,11,0,333.0,171.0,4.7,12.7,340.0,508.79,422.3
2018,11,30,11,15,264.5,171.0,4.75,12.8,307.0,435.48,361.56
2018,11,30,11,30,196.0,171.0,4.8,12.9,274.0,364.84,302.62
2018,11,30,11,45,159.0,196.0,4.8,13.0,280.0,333.05,275.38
2018,11,30,12,0,122.0,221.0,4.8,13.1,286.0,321.88,264.62
2018,11,30,12,15,121.0,215.0,4.85,13.1,278.5,306.42,251.94
2018,11,30,12,30,120.0,209.0,4.9,13.1,271.0,291.05,239.3
2018,11,30,12,45,110.0,194.5,4.95,13.1,250.5,261.01,214.47
2018,11,30,13,0,100.0,180.0,5.0,13.1,230.0,232.32,190.63
2018,11,30,13,15,108.0,187.0,4.95,13.0,239.0,236.13,193.64
2018,11,30,13,30,116.0,194.0,4.9,12.9,248.0,238.5,195.26
2018,11,30,13,45,202.5,160.0,4.9,12.8,247.5,248.32,203.04
2018,11,30,14,0,289.0,126.0,4.9,12.7,247.0,239.23,193.71
2018,11,30,14,15,411.0,100.5,4.8,12.55,258.0,249.32,197.81
2018,11,30,14,30,533.0,75.0,4.7,12.4,269.0,240.78,183.93
2018,11,30,14,45,564.0,73.0,4.6,12.2,258.5,210.97,153.39
2018,11,30,15,0,595.0,71.0,4.5,12.0,248.0,176.86,119.72
2018,11,30,15,15,632.0,59.5,4.5,12.0,222.5,131.37,79.03
2018,11,30,15,30,669.0,48.0,4.5,12.0,197.0,84.18,45.08
2018,11,30,15,45,596.0,43.0,3.8,11.3,154.5,39.41,29.71
2018,11,30,16,0,523.0,38.0,3.1,10.6,112.0,31.98,22.74
2018,11,30,16,15,391.0,30.0,2.8,10.05,74.0,25.03,15.69
2018,11,30,16,30,259.0,22.0,2.5,9.5,36.0,18.34,0.6
2018,11,30,16,45,129.5,11.0,2.25,9.0,18.0,8.65,0.0
2018,11,30,17,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,15.0,3.0,1.95,8.65,3.0,0.0,0.0
2018,12,1,7,0,30.0,6.0,2.0,8.8,6.0,4.72,0.0
2018,12,1,7,15,115.0,18.0,2.25,9.0,26.5,107.47,0.0
2018,12,1,7,30,200.0,30.0,2.5,9.2,47.0,262.17,201.87
2018,12,1,7,45,334.0,41.0,2.7,9.45,89.0,398.04,330.78
2018,12,1,8,0,468.0,52.0,2.9,9.7,131.0,540.87,451.62
2018,12,1,8,15,419.5,61.0,3.05,9.85,146.5,517.69,436.33
2018,12,1,8,30,371.0,70.0,3.2,10.0,162.0,482.28,409.53
2018,12,1,8,45,437.5,79.5,3.35,10.15,206.5,561.83,474.47
2018,12,1,9,0,504.0,89.0,3.5,10.3,251.0,651.01,544.5
2018,12,1,9,15,427.0,99.0,3.65,10.35,247.0,580.17,487.52
2018,12,1,9,30,350.0,109.0,3.8,10.4,243.0,516.03,435.44
2018,12,1,9,45,224.0,131.5,4.0,10.5,220.0,391.88,331.35
2018,12,1,10,0,98.0,154.0,4.2,10.6,197.0,270.23,226.76
2018,12,1,10,15,64.5,145.5,4.35,10.7,174.5,202.06,168.74
2018,12,1,10,30,31.0,137.0,4.5,10.8,152.0,157.13,129.43
2018,12,1,10,45,16.0,113.0,4.7,10.9,121.0,105.23,84.88
2018,12,1,11,0,1.0,89.0,4.9,11.0,90.0,69.62,53.91
2018,12,1,11,15,0.5,86.5,4.9,10.95,87.0,66.99,51.63
2018,12,1,11,30,0.0,84.0,4.9,10.9,84.0,64.61,49.56
2018,12,1,11,45,0.5,86.5,4.9,10.85,87.0,66.97,51.59
2018,12,1,12,0,1.0,89.0,4.9,10.8,90.0,69.36,53.64
2018,12,1,12,15,1.5,87.5,4.95,10.85,88.5,68.47,52.91
2018,12,1,12,30,2.0,86.0,5.0,10.9,87.0,67.61,52.2
2018,12,1,12,45,1.5,78.5,5.0,10.9,79.0,61.35,46.9
2018,12,1,13,0,1.0,71.0,5.0,10.9,71.0,55.15,41.64
2018,12,1,13,15,2.0,74.0,5.05,10.95,74.5,58.0,44.14
2018,12,1,13,30,3.0,77.0,5.1,11.0,78.0,60.75,46.54
2018,12,1,13,45,18.0,105.0,5.1,11.05,112.5,94.46,75.4
2018,12,1,14,0,33.0,133.0,5.1,11.1,147.0,123.19,99.65
2018,12,1,14,15,157.5,119.0,5.0,10.95,177.0,159.95,128.67
2018,12,1,14,30,282.0,105.0,4.9,10.8,207.0,186.19,146.24
2018,12,1,14,45,351.0,77.5,4.85,10.7,190.5,158.98,118.31
2018,12,1,15,0,420.0,50.0,4.8,10.6,174.0,126.68,85.44
2018,12,1,15,15,437.5,47.5,4.8,10.6,160.0,97.78,59.36
2018,12,1,15,30,455.0,45.0,4.8,10.6,146.0,66.43,36.73
2018,12,1,15,45,434.5,42.0,4.15,9.9,121.5,34.3,25.29
2018,12,1,16,0,414.0,39.0,3.5,9.2,97.0,32.15,23.02
2018,12,1,16,15,285.0,30.0,3.35,8.9,63.0,24.6,15.37
2018,12,1,16,30,156.0,21.0,3.2,8.6,29.0,15.99,0.0
2018,12,1,16,45,78.0,10.5,3.0,8.35,14.5,8.26,0.0
2018,12,1,17,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,6,45,31.0,3.0,1.25,5.4,3.0,0.0,0.0
2018,12,2,7,0,62.0,6.0,1.2,5.4,6.0,4.72,0.0
2018,12,2,7,15,233.5,17.0,1.3,5.75,33.5,202.55,0.0
2018,12,2,7,30,405.0,28.0,1.4,6.1,61.0,430.12,324.32
2018,12,2,7,45,511.0,34.5,1.45,6.45,102.5,532.68,435.46
2018,12,2,8,0,617.0,41.0,1.5,6.8,144.0,651.05,534.25
2018,12,2,8,15,678.0,45.0,1.55,7.1,187.5,727.06,595.27
2018,12,2,8,30,739.0,49.0,1.6,7.4,231.0,802.18,652.46
2018,12,2,8,45,778.0,51.5,1.6,7.65,272.5,853.04,688.77
2018,12,2,9,0,817.0,54.0,1.6,7.9,314.0,901.63,722.02
2018,12,2,9,15,842.5,56.5,1.6,8.15,351.5,923.42,735.17
2018,12,2,9,30,868.0,59.0,1.6,8.4,389.0,952.74,753.5
2018,12,2,9,45,886.0,59.5,1.6,8.7,420.5,968.45,761.8
2018,12,2,10,0,904.0,60.0,1.6,9.0,452.0,980.69,767.82
2018,12,2,10,15,915.5,61.0,1.6,9.25,477.0,983.6,767.66
2018,12,2,10,30,927.0,62.0,1.6,9.5,502.0,982.7,765.16
2018,12,2,10,45,934.0,62.5,1.6,9.8,519.5,972.96,756.69
2018,12,2,11,0,941.0,63.0,1.6,10.1,537.0,959.43,745.92
2018,12,2,11,15,945.0,63.5,1.6,10.4,547.5,939.39,730.9
2018,12,2,11,30,949.0,64.0,1.6,10.7,558.0,915.7,713.59
2018,12,2,11,45,950.5,63.5,1.6,10.95,560.5,885.09,691.72
2018,12,2,12,0,952.0,63.0,1.6,11.2,563.0,851.19,667.66
2018,12,2,12,15,950.0,63.0,1.7,11.3,558.0,812.03,641.29
2018,12,2,12,30,948.0,63.0,1.8,11.4,553.0,770.09,612.58
2018,12,2,12,45,943.5,62.5,1.85,11.5,540.0,723.27,579.19
2018,12,2,13,0,939.0,62.0,1.9,11.6,527.0,674.28,541.28
2018,12,2,13,15,882.5,71.0,1.9,11.6,494.5,603.14,485.13
2018,12,2,13,30,826.0,80.0,1.9,11.6,462.0,538.08,432.42
2018,12,2,13,45,832.5,72.5,1.95,11.55,438.5,486.31,389.03
2018,12,2,14,0,839.0,65.0,2.0,11.5,415.0,432.45,342.15
2018,12,2,14,15,640.0,92.0,1.95,11.4,346.5,333.03,260.43
2018,12,2,14,30,441.0,119.0,1.9,11.3,278.0,248.11,191.64
2018,12,2,14,45,426.0,107.0,1.85,11.2,247.0,203.39,151.81
2018,12,2,15,0,411.0,95.0,1.8,11.1,216.0,160.47,113.83
2018,12,2,15,15,454.5,77.0,1.8,11.1,192.5,122.36,79.18
2018,12,2,15,30,498.0,59.0,1.8,11.1,169.0,81.72,47.97
2018,12,2,15,45,500.5,49.0,1.4,10.2,139.0,40.37,30.73
2018,12,2,16,0,503.0,39.0,1.0,9.3,109.0,32.69,23.53
2018,12,2,16,15,334.0,29.0,1.0,8.95,68.5,23.97,14.84
2018,12,2,16,30,165.0,19.0,1.0,8.6,28.0,15.53,0.0
2018,12,2,16,45,82.5,9.5,1.05,8.25,14.0,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.3,4.3,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.3,4.3,5.0,0.0,0.0
2018,12,3,7,15,210.0,16.5,1.4,5.0,30.5,182.86,0.0
2018,12,3,7,30,368.0,27.0,1.5,5.7,56.0,395.46,294.09
2018,12,3,7,45,480.0,33.5,1.6,6.4,96.5,516.94,423.51
2018,12,3,8,0,592.0,40.0,1.7,7.1,137.0,626.71,516.22
2018,12,3,8,15,664.0,43.0,1.85,7.65,181.0,710.93,584.5
2018,12,3,8,30,736.0,46.0,2.0,8.2,225.0,794.58,648.95
2018,12,3,8,45,773.0,49.5,2.1,8.75,266.5,844.74,685.45
2018,12,3,9,0,810.0,53.0,2.2,9.3,308.0,892.78,719.13
2018,12,3,9,15,836.0,54.5,2.2,9.75,345.0,913.49,731.34
2018,12,3,9,30,862.0,56.0,2.2,10.2,382.0,941.9,748.85
2018,12,3,9,45,880.0,57.0,2.2,10.65,413.5,958.5,757.61
2018,12,3,10,0,898.0,58.0,2.2,11.1,445.0,971.63,763.98
2018,12,3,10,15,780.5,87.5,2.2,11.4,437.5,898.35,710.12
2018,12,3,10,30,663.0,117.0,2.2,11.7,430.0,816.68,650.54
2018,12,3,10,45,766.5,97.5,2.2,12.0,472.0,869.93,688.06
2018,12,3,11,0,870.0,78.0,2.2,12.3,514.0,923.99,724.21
2018,12,3,11,15,907.5,70.5,2.2,12.4,533.5,914.89,716.4
2018,12,3,11,30,945.0,63.0,2.2,12.5,553.0,911.26,713.29
2018,12,3,11,45,789.5,103.5,2.2,12.55,514.0,806.16,638.24
2018,12,3,12,0,634.0,144.0,2.2,12.6,475.0,698.8,559.93
2018,12,3,12,15,483.5,177.5,2.15,12.6,428.5,581.23,469.21
2018,12,3,12,30,333.0,211.0,2.1,12.6,382.0,464.98,377.46
2018,12,3,12,45,281.0,212.5,2.05,12.55,354.5,411.87,335.2
2018,12,3,13,0,229.0,214.0,2.0,12.5,327.0,349.33,284.84
2018,12,3,13,15,203.5,208.5,1.95,12.5,306.0,314.3,256.19
2018,12,3,13,30,178.0,203.0,1.9,12.5,285.0,281.53,229.06
2018,12,3,13,45,137.0,171.5,1.85,12.5,232.5,219.74,178.32
2018,12,3,14,0,96.0,140.0,1.8,12.5,180.0,163.75,131.98
2018,12,3,14,15,101.0,123.5,1.7,12.4,162.5,143.61,114.69
2018,12,3,14,30,106.0,107.0,1.6,12.3,145.0,123.36,96.88
2018,12,3,14,45,125.0,108.0,1.5,12.25,148.0,120.65,93.11
2018,12,3,15,0,144.0,109.0,1.4,12.2,151.0,114.98,86.67
2018,12,3,15,15,154.0,96.5,1.4,12.2,135.5,95.09,69.11
2018,12,3,15,30,164.0,84.0,1.4,12.2,120.0,74.71,52.9
2018,12,3,15,45,139.0,67.5,1.2,11.3,93.5,48.72,38.03
2018,12,3,16,0,114.0,51.0,1.0,10.4,67.0,37.29,27.47
2018,12,3,16,15,82.5,34.0,1.05,10.1,43.5,25.25,15.81
2018,12,3,16,30,51.0,17.0,1.1,9.8,20.0,12.96,0.0
2018,12,3,16,45,25.5,8.5,1.15,9.5,10.0,6.69,0.0
2018,12,3,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.4,6.85,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.4,6.9,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.6,7.3,3.0,2.36,0.0
2018,12,4,7,30,0.0,5.0,2.8,7.7,5.0,3.78,0.0
2018,12,4,7,45,0.0,6.0,3.0,8.15,6.0,4.54,0.0
2018,12,4,8,0,0.0,7.0,3.2,8.6,7.0,5.3,0.0
2018,12,4,8,15,0.0,13.0,3.4,9.15,13.0,9.86,2.95
2018,12,4,8,30,0.0,19.0,3.6,9.7,19.0,14.44,6.97
2018,12,4,8,45,2.0,40.5,3.75,10.25,41.0,32.84,23.11
2018,12,4,9,0,4.0,62.0,3.9,10.8,63.0,51.4,39.22
2018,12,4,9,15,2.0,60.0,4.2,11.35,60.5,47.92,35.95
2018,12,4,9,30,0.0,58.0,4.5,11.9,58.0,44.42,32.68
2018,12,4,9,45,1.0,84.5,4.75,12.4,85.0,67.24,52.1
2018,12,4,10,0,2.0,111.0,5.0,12.9,112.0,92.84,73.64
2018,12,4,10,15,2.0,129.0,5.1,13.15,130.0,109.49,87.43
2018,12,4,10,30,2.0,147.0,5.2,13.4,148.0,126.2,101.19
2018,12,4,10,45,3.0,154.0,5.25,13.7,155.5,132.68,106.38
2018,12,4,11,0,4.0,161.0,5.3,14.0,163.0,139.18,111.57
2018,12,4,11,15,5.0,165.0,5.1,13.9,167.5,142.71,114.46
2018,12,4,11,30,6.0,169.0,4.9,13.8,172.0,146.27,117.39
2018,12,4,11,45,15.0,177.5,4.65,13.7,185.5,160.86,129.78
2018,12,4,12,0,24.0,186.0,4.4,13.6,199.0,174.8,141.54
2018,12,4,12,15,44.5,204.5,3.95,13.35,227.5,221.66,180.57
2018,12,4,12,30,65.0,223.0,3.5,13.1,256.0,252.16,205.77
2018,12,4,12,45,62.5,216.0,3.0,12.8,247.5,238.0,194.05
2018,12,4,13,0,60.0,209.0,2.5,12.5,239.0,224.31,182.77
2018,12,4,13,15,56.0,199.5,2.5,12.45,226.5,207.71,169.14
2018,12,4,13,30,52.0,190.0,2.5,12.4,214.0,191.79,156.0
2018,12,4,13,45,40.0,172.0,2.55,12.35,190.0,164.83,133.67
2018,12,4,14,0,28.0,154.0,2.6,12.3,166.0,139.88,112.96
2018,12,4,14,15,17.0,124.0,2.65,12.15,131.0,103.08,82.22
2018,12,4,14,30,6.0,94.0,2.7,12.0,96.0,74.39,58.2
2018,12,4,14,45,5.0,81.0,2.7,11.85,82.5,63.46,48.97
2018,12,4,15,0,4.0,68.0,2.7,11.7,69.0,52.84,39.93
2018,12,4,15,15,2.5,69.5,2.7,11.7,70.0,53.2,40.29
2018,12,4,15,30,1.0,71.0,2.7,11.7,71.0,53.15,40.19
2018,12,4,15,45,0.5,55.5,2.8,11.05,55.5,41.18,31.32
2018,12,4,16,0,0.0,40.0,2.9,10.4,40.0,30.0,20.98
2018,12,4,16,15,3.5,26.5,3.0,10.25,26.5,20.1,11.39
2018,12,4,16,30,7.0,13.0,3.1,10.1,13.0,10.23,0.0
2018,12,4,16,45,3.5,6.5,3.2,9.95,6.5,5.11,0.0
2018,12,4,17,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,12,5,7,15,100.0,13.0,2.5,9.55,20.5,90.87,0.0
2018,12,5,7,30,200.0,25.0,2.6,9.7,40.0,245.88,173.1
2018,12,5,7,45,227.5,34.5,2.7,9.9,62.0,291.8,241.53
2018,12,5,8,0,255.0,44.0,2.8,10.1,84.0,331.15,280.02
2018,12,5,8,15,179.0,62.0,2.8,10.2,94.5,267.51,228.23
2018,12,5,8,30,103.0,80.0,2.8,10.3,105.0,201.88,171.69
2018,12,5,8,45,61.5,76.5,2.85,10.45,92.0,151.6,127.8
2018,12,5,9,0,20.0,73.0,2.9,10.6,79.0,86.74,70.46
2018,12,5,9,15,13.5,91.5,2.9,10.75,96.0,89.16,72.1
2018,12,5,9,30,7.0,110.0,2.9,10.9,113.0,100.47,81.22
2018,12,5,9,45,9.5,126.5,2.85,11.05,130.5,118.37,96.29
2018,12,5,10,0,12.0,143.0,2.8,11.2,148.0,136.18,111.14
2018,12,5,10,15,10.0,143.5,2.75,11.25,148.0,132.35,107.55
2018,12,5,10,30,8.0,144.0,2.7,11.3,148.0,129.06,104.49
2018,12,5,10,45,23.0,138.0,2.7,11.4,149.5,149.1,121.79
2018,12,5,11,0,38.0,132.0,2.7,11.5,151.0,154.53,126.76
2018,12,5,11,15,114.0,182.0,2.65,11.6,240.5,294.1,243.73
2018,12,5,11,30,190.0,232.0,2.6,11.7,330.0,411.96,338.71
2018,12,5,11,45,201.0,232.5,2.55,11.75,336.5,411.57,337.55
2018,12,5,12,0,212.0,233.0,2.5,11.8,343.0,409.98,336.03
2018,12,5,12,15,173.5,220.0,2.45,11.75,309.5,354.23,290.68
2018,12,5,12,30,135.0,207.0,2.4,11.7,276.0,301.83,247.83
2018,12,5,12,45,85.5,177.5,2.4,11.7,221.0,215.1,176.43
2018,12,5,13,0,36.0,148.0,2.4,11.7,166.0,149.88,121.68
2018,12,5,13,15,38.0,154.0,2.35,11.6,172.0,153.9,125.17
2018,12,5,13,30,40.0,160.0,2.3,11.5,178.0,157.48,128.12
2018,12,5,13,45,20.0,122.0,2.25,11.4,131.0,110.52,88.7
2018,12,5,14,0,0.0,84.0,2.2,11.3,84.0,64.7,50.0
2018,12,5,14,15,0.0,67.5,2.15,11.15,67.5,51.77,39.09
2018,12,5,14,30,0.0,51.0,2.1,11.0,51.0,39.01,28.2
2018,12,5,14,45,3.0,64.0,2.05,10.85,65.0,49.83,37.53
2018,12,5,15,0,6.0,77.0,2.0,10.7,79.0,60.07,46.27
2018,12,5,15,15,3.0,63.0,2.0,10.7,64.0,48.47,36.35
2018,12,5,15,30,0.0,49.0,2.0,10.7,49.0,37.47,26.88
2018,12,5,15,45,0.0,38.5,1.8,10.25,38.5,29.43,20.91
2018,12,5,16,0,0.0,28.0,1.6,9.8,28.0,21.37,13.39
2018,12,5,16,15,1.0,19.0,1.65,9.6,19.0,14.48,6.66
2018,12,5,16,30,2.0,10.0,1.7,9.4,10.0,7.6,0.0
2018,12,5,16,45,1.0,5.0,1.7,9.2,5.0,3.93,0.0
2018,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,6,6,45,4.0,0.5,1.75,6.15,0.5,0.0,0.0
2018,12,6,7,0,8.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,12,6,7,15,61.0,13.5,2.0,6.5,17.5,59.74,0.0
2018,12,6,7,30,114.0,26.0,2.2,6.8,34.0,174.76,118.4
2018,12,6,7,45,247.5,38.0,2.35,7.05,71.5,316.87,263.95
2018,12,6,8,0,381.0,50.0,2.5,7.3,109.0,457.17,385.74
2018,12,6,8,15,400.5,60.5,2.6,7.65,139.5,492.6,417.8
2018,12,6,8,30,420.0,71.0,2.7,8.0,170.0,529.78,449.59
2018,12,6,8,45,492.5,76.5,2.75,8.3,213.0,617.89,520.11
2018,12,6,9,0,565.0,82.0,2.8,8.6,256.0,699.89,583.01
2018,12,6,9,15,627.0,82.0,2.85,9.05,296.5,763.52,629.62
2018,12,6,9,30,689.0,82.0,2.9,9.5,337.0,824.66,673.2
2018,12,6,9,45,658.5,95.0,2.9,9.9,355.5,809.29,659.0
2018,12,6,10,0,628.0,108.0,2.9,10.3,374.0,790.35,642.87
2018,12,6,10,15,622.5,116.5,2.8,10.65,393.0,787.43,638.33
2018,12,6,10,30,617.0,125.0,2.7,11.0,412.0,781.61,631.62
2018,12,6,10,45,734.0,102.0,2.6,11.35,456.0,851.83,680.77
2018,12,6,11,0,851.0,79.0,2.5,11.7,500.0,908.25,718.14
2018,12,6,11,15,818.0,89.0,2.4,11.95,500.5,868.25,686.93
2018,12,6,11,30,785.0,99.0,2.3,12.2,501.0,825.93,655.09
2018,12,6,11,45,699.5,121.0,2.15,12.4,481.0,757.09,603.69
2018,12,6,12,0,614.0,143.0,2.0,12.6,461.0,683.2,547.61
2018,12,6,12,15,595.0,148.0,1.95,12.7,453.5,645.91,518.87
2018,12,6,12,30,576.0,153.0,1.9,12.8,446.0,600.68,483.77
2018,12,6,12,45,549.5,147.5,1.85,12.9,422.0,547.33,442.14
2018,12,6,13,0,523.0,142.0,1.8,13.0,398.0,495.0,400.71
2018,12,6,13,15,351.5,165.0,1.8,13.0,334.0,372.53,302.81
2018,12,6,13,30,180.0,188.0,1.8,13.0,270.0,269.76,219.08
2018,12,6,13,45,181.0,167.5,1.8,13.0,246.0,238.65,193.57
2018,12,6,14,0,182.0,147.0,1.8,13.0,222.0,208.01,167.64
2018,12,6,14,15,477.5,106.5,1.75,12.9,282.0,284.58,224.2
2018,12,6,14,30,773.0,66.0,1.7,12.8,342.0,315.66,237.45
2018,12,6,14,45,650.5,72.0,1.65,12.7,287.0,239.07,172.72
2018,12,6,15,0,528.0,78.0,1.6,12.6,232.0,176.95,122.14
2018,12,6,15,15,574.0,63.5,1.6,12.6,208.5,134.77,83.65
2018,12,6,15,30,620.0,49.0,1.6,12.6,185.0,89.72,48.88
2018,12,6,15,45,561.0,43.5,1.2,11.95,146.0,40.04,30.19
2018,12,6,16,0,502.0,38.0,0.8,11.3,107.0,31.88,22.59
2018,12,6,16,15,375.5,29.5,0.75,11.0,70.5,24.58,15.15
2018,12,6,16,30,249.0,21.0,0.7,10.7,34.0,17.47,0.0
2018,12,6,16,45,124.5,10.5,0.7,10.4,17.0,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.55,6.5,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,12,7,7,15,83.5,14.0,0.55,6.8,18.5,78.15,0.0
2018,12,7,7,30,144.0,25.0,0.6,7.1,35.0,196.66,127.34
2018,12,7,7,45,198.5,38.5,0.7,7.45,63.0,275.8,226.1
2018,12,7,8,0,253.0,52.0,0.8,7.8,91.0,344.21,288.4
2018,12,7,8,15,413.0,56.0,0.85,8.15,142.0,503.11,418.61
2018,12,7,8,30,573.0,60.0,0.9,8.5,193.0,666.03,543.68
2018,12,7,8,45,669.5,58.0,1.0,8.9,241.5,754.29,608.13
2018,12,7,9,0,766.0,56.0,1.1,9.3,290.0,852.09,677.67
2018,12,7,9,15,797.5,58.0,1.15,9.85,327.5,890.0,701.61
2018,12,7,9,30,829.0,60.0,1.2,10.4,365.0,924.96,723.61
2018,12,7,9,45,852.5,60.5,1.2,11.0,397.5,935.4,727.39
2018,12,7,10,0,876.0,61.0,1.2,11.6,430.0,953.51,736.69
2018,12,7,10,15,888.5,62.0,1.2,12.1,455.0,958.04,736.9
2018,12,7,10,30,901.0,63.0,1.2,12.6,480.0,958.88,734.94
2018,12,7,10,45,909.0,63.5,1.2,13.1,498.0,951.0,727.33
2018,12,7,11,0,917.0,64.0,1.2,13.6,516.0,939.4,717.53
2018,12,7,11,15,921.5,64.5,1.15,13.8,527.0,920.91,703.27
2018,12,7,11,30,926.0,65.0,1.1,14.0,538.0,898.85,686.86
2018,12,7,11,45,927.5,65.0,1.05,14.2,541.0,870.11,666.11
2018,12,7,12,0,929.0,65.0,1.0,14.4,544.0,838.14,643.34
2018,12,7,12,15,928.0,64.5,0.95,14.55,539.5,800.53,616.86
2018,12,7,12,30,927.0,64.0,0.9,14.7,535.0,760.14,588.47
2018,12,7,12,45,923.5,63.0,0.9,14.9,523.0,714.84,557.0
2018,12,7,13,0,920.0,62.0,0.9,15.1,511.0,667.35,521.21
2018,12,7,13,15,911.5,61.0,0.95,15.1,491.0,614.9,481.69
2018,12,7,13,30,903.0,60.0,1.0,15.1,471.0,561.17,439.82
2018,12,7,13,45,890.5,58.5,1.0,15.1,444.5,503.91,393.4
2018,12,7,14,0,878.0,57.0,1.0,15.1,418.0,446.29,345.13
2018,12,7,14,15,859.5,55.5,1.05,14.95,386.0,386.32,293.86
2018,12,7,14,30,841.0,54.0,1.1,14.8,354.0,327.17,241.68
2018,12,7,14,45,813.5,51.5,1.1,14.65,316.0,265.82,187.03
2018,12,7,15,0,786.0,49.0,1.1,14.5,278.0,205.66,133.9
2018,12,7,15,15,744.5,46.0,1.1,14.5,237.0,146.57,85.11
2018,12,7,15,30,703.0,43.0,1.1,14.5,196.0,92.21,47.2
2018,12,7,15,45,636.0,38.5,1.0,13.4,154.0,41.15,30.97
2018,12,7,16,0,569.0,34.0,0.9,12.3,112.0,31.49,22.14
2018,12,7,16,15,439.5,27.5,0.95,11.85,74.5,25.2,15.6
2018,12,7,16,30,310.0,21.0,1.0,11.4,37.0,17.61,0.0
2018,12,7,16,45,155.0,10.5,1.05,11.0,18.5,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.0,1.05,5.15,0.5,0.0,0.0
2018,12,8,7,0,28.0,2.0,1.0,5.2,1.0,0.0,0.0
2018,12,8,7,15,132.0,13.0,1.05,5.8,20.5,116.19,0.0
2018,12,8,7,30,236.0,24.0,1.1,6.4,40.0,270.22,167.36
2018,12,8,7,45,281.0,35.5,1.1,7.0,68.0,343.39,281.15
2018,12,8,8,0,326.0,47.0,1.1,7.6,96.0,400.94,335.01
2018,12,8,8,15,332.5,62.0,1.15,8.15,125.5,432.56,363.68
2018,12,8,8,30,339.0,77.0,1.2,8.7,155.0,462.74,389.21
2018,12,8,8,45,522.5,70.5,1.25,9.2,216.5,638.65,526.5
2018,12,8,9,0,706.0,64.0,1.3,9.7,278.0,803.7,646.37
2018,12,8,9,15,784.0,59.5,1.3,10.45,324.0,878.47,695.05
2018,12,8,9,30,862.0,55.0,1.3,11.2,370.0,938.44,732.73
2018,12,8,9,45,880.0,56.5,1.35,11.9,402.0,956.19,741.67
2018,12,8,10,0,898.0,58.0,1.4,12.6,434.0,970.48,748.72
2018,12,8,10,15,909.5,59.5,1.35,12.9,459.5,974.77,748.5
2018,12,8,10,30,921.0,61.0,1.3,13.2,485.0,975.29,745.98
2018,12,8,10,45,928.0,62.0,1.3,13.55,503.5,966.99,738.48
2018,12,8,11,0,935.0,63.0,1.3,13.9,522.0,954.92,728.74
2018,12,8,11,15,939.0,63.5,1.25,14.1,533.0,935.71,714.02
2018,12,8,11,30,943.0,64.0,1.2,14.3,544.0,912.88,697.12
2018,12,8,11,45,943.5,64.5,1.2,14.45,547.0,883.55,676.91
2018,12,8,12,0,944.0,65.0,1.2,14.6,550.0,850.98,654.58
2018,12,8,12,15,941.0,65.5,1.15,14.65,545.5,812.58,627.75
2018,12,8,12,30,938.0,66.0,1.1,14.7,541.0,771.46,599.03
2018,12,8,12,45,932.0,65.5,1.05,14.8,528.5,724.61,565.92
2018,12,8,13,0,926.0,65.0,1.0,14.9,516.0,675.73,528.65
2018,12,8,13,15,915.5,65.0,0.95,14.85,496.0,622.92,487.89
2018,12,8,13,30,905.0,65.0,0.9,14.8,476.0,568.96,445.16
2018,12,8,13,45,889.5,63.5,0.85,14.75,448.5,510.07,397.48
2018,12,8,14,0,874.0,62.0,0.8,14.7,421.0,451.13,348.3
2018,12,8,14,15,853.5,60.0,0.75,14.55,388.0,390.04,296.12
2018,12,8,14,30,833.0,58.0,0.7,14.4,355.0,330.1,243.49
2018,12,8,14,45,803.5,55.5,0.6,14.2,317.0,267.93,188.52
2018,12,8,15,0,774.0,53.0,0.5,14.0,279.0,208.52,136.35
2018,12,8,15,15,659.5,55.5,0.5,14.0,228.0,144.65,87.07
2018,12,8,15,30,545.0,58.0,0.5,14.0,177.0,91.41,51.94
2018,12,8,15,45,508.0,48.0,0.4,13.15,140.0,45.32,29.15
2018,12,8,16,0,471.0,38.0,0.3,12.3,103.0,31.7,22.36
2018,12,8,16,15,375.0,29.5,0.35,12.0,69.5,24.58,15.1
2018,12,8,16,30,279.0,21.0,0.4,11.7,36.0,17.54,0.0
2018,12,8,16,45,139.5,10.5,0.45,11.4,18.0,8.26,0.0
2018,12,8,17,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
