Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,45,12.0,1.5,1.05,7.15,1.0,0.0,0.0
2018,12,9,7,0,24.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,12,9,7,15,100.0,13.5,1.0,7.45,18.5,90.78,0.0
2018,12,9,7,30,176.0,24.0,1.0,7.7,35.0,219.12,125.91
2018,12,9,7,45,169.5,29.5,0.95,8.0,47.0,232.68,189.9
2018,12,9,8,0,163.0,35.0,0.9,8.3,59.0,232.24,195.41
2018,12,9,8,15,94.5,44.5,1.0,8.65,59.5,160.22,135.51
2018,12,9,8,30,26.0,54.0,1.1,9.0,60.0,74.7,60.55
2018,12,9,8,45,20.5,69.0,1.2,9.4,74.5,85.89,70.12
2018,12,9,9,0,15.0,84.0,1.3,9.8,89.0,85.58,69.43
2018,12,9,9,15,168.5,107.0,1.3,10.15,168.0,313.56,266.2
2018,12,9,9,30,322.0,130.0,1.3,10.5,247.0,492.34,410.35
2018,12,9,9,45,424.5,128.0,1.3,10.85,296.5,610.68,499.85
2018,12,9,10,0,527.0,126.0,1.3,11.2,346.0,703.06,566.12
2018,12,9,10,15,475.0,147.0,1.35,11.85,354.0,671.31,539.73
2018,12,9,10,30,423.0,168.0,1.4,12.5,362.0,637.12,511.44
2018,12,9,10,45,380.5,184.0,1.4,13.1,363.5,582.92,468.83
2018,12,9,11,0,338.0,200.0,1.4,13.7,365.0,551.43,442.7
2018,12,9,11,15,337.0,205.0,1.45,14.1,372.5,544.02,436.31
2018,12,9,11,30,336.0,210.0,1.5,14.5,380.0,535.32,428.78
2018,12,9,11,45,354.0,204.0,1.5,14.9,384.5,528.83,423.32
2018,12,9,12,0,372.0,198.0,1.5,15.3,389.0,520.36,416.31
2018,12,9,12,15,395.0,194.5,1.5,15.15,395.5,516.32,413.42
2018,12,9,12,30,418.0,191.0,1.5,15.0,402.0,525.82,420.19
2018,12,9,12,45,478.5,171.5,1.5,14.9,408.0,525.02,419.93
2018,12,9,13,0,539.0,152.0,1.5,14.8,414.0,517.77,414.32
2018,12,9,13,15,606.0,128.0,1.45,14.5,411.5,510.45,408.02
2018,12,9,13,30,673.0,104.0,1.4,14.2,409.0,488.5,389.68
2018,12,9,13,45,631.5,106.5,1.35,13.9,380.0,430.62,342.45
2018,12,9,14,0,590.0,109.0,1.3,13.6,351.0,375.66,296.8
2018,12,9,14,15,446.0,115.5,1.2,13.25,290.0,283.65,222.38
2018,12,9,14,30,302.0,122.0,1.1,12.9,229.0,206.09,159.93
2018,12,9,14,45,239.0,115.5,1.05,12.6,194.5,162.87,124.25
2018,12,9,15,0,176.0,109.0,1.0,12.3,160.0,126.92,95.32
2018,12,9,15,15,140.0,87.0,1.0,12.3,124.0,88.57,64.07
2018,12,9,15,30,104.0,65.0,1.0,12.3,88.0,58.59,40.83
2018,12,9,15,45,100.5,55.0,1.0,11.55,73.0,42.68,30.08
2018,12,9,16,0,97.0,45.0,1.0,10.8,58.0,33.23,23.83
2018,12,9,16,15,77.5,31.5,1.0,10.6,39.5,23.54,14.3
2018,12,9,16,30,58.0,18.0,1.0,10.4,21.0,13.67,0.0
2018,12,9,16,45,29.0,9.0,1.0,10.2,10.5,7.08,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,45,10.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,12,10,7,0,21.0,3.0,1.4,6.3,2.0,0.0,0.0
2018,12,10,7,15,34.0,12.5,1.45,6.6,13.5,37.05,0.0
2018,12,10,7,30,47.0,22.0,1.5,6.9,25.0,77.2,37.68
2018,12,10,7,45,63.0,37.5,1.6,7.2,45.0,120.31,96.5
2018,12,10,8,0,79.0,53.0,1.7,7.5,65.0,153.17,128.15
2018,12,10,8,15,101.0,70.0,1.75,7.8,90.0,194.49,165.44
2018,12,10,8,30,123.0,87.0,1.8,8.1,115.0,235.73,201.7
2018,12,10,8,45,170.0,101.5,1.85,8.45,148.0,316.79,270.65
2018,12,10,9,0,217.0,116.0,1.9,8.8,181.0,379.12,322.43
2018,12,10,9,15,341.0,116.0,1.95,9.3,232.5,518.84,436.21
2018,12,10,9,30,465.0,116.0,2.0,9.8,284.0,638.09,528.19
2018,12,10,9,45,533.5,113.5,2.1,10.25,322.5,698.5,571.92
2018,12,10,10,0,602.0,111.0,2.2,10.7,361.0,767.94,621.95
2018,12,10,10,15,662.0,105.5,2.25,11.2,395.5,812.72,652.35
2018,12,10,10,30,722.0,100.0,2.3,11.7,430.0,852.91,679.24
2018,12,10,10,45,722.5,104.0,2.35,12.15,445.0,844.24,671.01
2018,12,10,11,0,723.0,108.0,2.4,12.6,460.0,832.51,661.22
2018,12,10,11,15,715.0,112.0,2.45,12.85,466.5,810.09,644.35
2018,12,10,11,30,707.0,116.0,2.5,13.1,473.0,785.13,625.8
2018,12,10,11,45,695.0,118.5,2.5,13.35,471.5,752.74,601.52
2018,12,10,12,0,683.0,121.0,2.5,13.6,470.0,718.49,575.93
2018,12,10,12,15,533.5,156.5,2.5,13.65,428.0,602.05,486.32
2018,12,10,12,30,384.0,192.0,2.5,13.7,386.0,486.27,395.08
2018,12,10,12,45,337.0,197.5,2.5,13.7,365.0,438.99,357.4
2018,12,10,13,0,290.0,203.0,2.5,13.7,344.0,394.64,321.28
2018,12,10,13,15,487.5,153.0,2.5,13.6,378.5,458.16,372.68
2018,12,10,13,30,685.0,103.0,2.5,13.5,413.0,495.19,400.31
2018,12,10,13,45,750.5,85.0,2.5,13.4,407.0,468.74,376.24
2018,12,10,14,0,816.0,67.0,2.5,13.3,401.0,435.47,345.39
2018,12,10,14,15,800.0,64.0,2.45,13.1,370.5,377.53,294.11
2018,12,10,14,30,784.0,61.0,2.4,12.9,340.0,320.32,242.29
2018,12,10,14,45,762.5,57.0,2.4,12.7,304.5,261.68,188.83
2018,12,10,15,0,741.0,53.0,2.4,12.5,269.0,204.95,137.4
2018,12,10,15,15,697.5,49.5,2.4,12.5,229.0,147.65,89.03
2018,12,10,15,30,654.0,46.0,2.4,12.5,189.0,95.35,51.1
2018,12,10,15,45,588.0,41.0,1.95,11.45,148.5,46.54,27.99
2018,12,10,16,0,522.0,36.0,1.5,10.4,108.0,32.99,23.64
2018,12,10,16,15,394.5,28.5,1.5,9.85,71.5,23.81,14.58
2018,12,10,16,30,267.0,21.0,1.5,9.3,35.0,17.5,0.0
2018,12,10,16,45,133.5,10.5,1.45,8.75,17.5,8.26,0.0
2018,12,10,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,1.25,5.65,21.0,144.92,0.0
2018,12,11,7,30,341.0,22.0,1.2,6.0,42.0,350.15,166.81
2018,12,11,7,45,471.5,28.5,1.15,6.35,82.0,486.66,388.89
2018,12,11,8,0,602.0,35.0,1.1,6.7,122.0,624.34,506.93
2018,12,11,8,15,668.0,39.5,1.15,7.15,165.0,704.62,572.15
2018,12,11,8,30,734.0,44.0,1.2,7.6,208.0,784.68,633.54
2018,12,11,8,45,775.0,47.0,1.25,8.1,249.5,838.27,672.41
2018,12,11,9,0,816.0,50.0,1.3,8.6,291.0,879.6,700.89
2018,12,11,9,15,841.0,52.5,1.55,9.35,328.5,911.91,724.23
2018,12,11,9,30,866.0,55.0,1.8,10.1,366.0,941.44,744.89
2018,12,11,9,45,882.5,57.0,2.05,10.9,398.0,958.72,756.29
2018,12,11,10,0,899.0,59.0,2.3,11.7,430.0,972.53,765.08
2018,12,11,10,15,912.0,60.0,2.45,12.0,456.0,977.83,768.12
2018,12,11,10,30,925.0,61.0,2.6,12.3,482.0,979.37,768.66
2018,12,11,10,45,933.0,62.0,2.7,12.65,501.0,972.3,762.67
2018,12,11,11,0,941.0,63.0,2.8,13.0,520.0,961.41,754.22
2018,12,11,11,15,945.0,63.5,2.85,13.2,531.0,942.41,740.19
2018,12,11,11,30,949.0,64.0,2.9,13.4,542.0,919.78,723.78
2018,12,11,11,45,950.0,64.0,2.95,13.6,545.5,890.42,702.67
2018,12,11,12,0,951.0,64.0,3.0,13.8,549.0,857.77,679.27
2018,12,11,12,15,949.0,64.0,3.05,13.85,545.0,819.65,652.22
2018,12,11,12,30,947.0,64.0,3.1,13.9,541.0,778.72,622.99
2018,12,11,12,45,942.5,63.5,3.15,13.95,529.0,732.86,589.86
2018,12,11,13,0,938.0,63.0,3.2,14.0,517.0,684.81,552.32
2018,12,11,13,15,929.5,62.0,3.2,14.0,497.5,631.81,509.74
2018,12,11,13,30,921.0,61.0,3.2,14.0,478.0,577.47,464.96
2018,12,11,13,45,908.5,59.5,3.15,13.95,451.5,519.51,415.99
2018,12,11,14,0,896.0,58.0,3.1,13.9,425.0,461.13,365.25
2018,12,11,14,15,877.0,56.5,3.05,13.7,392.5,400.1,311.21
2018,12,11,14,30,858.0,55.0,3.0,13.5,360.0,339.9,256.53
2018,12,11,14,45,830.5,52.5,2.9,13.3,322.0,277.56,199.63
2018,12,11,15,0,803.0,50.0,2.8,13.1,284.0,216.51,144.4
2018,12,11,15,15,761.5,47.0,2.8,13.1,242.5,156.21,93.2
2018,12,11,15,30,720.0,44.0,2.8,13.1,201.0,100.61,52.61
2018,12,11,15,45,654.0,39.5,2.15,11.65,158.5,48.11,27.59
2018,12,11,16,0,588.0,35.0,1.5,10.2,116.0,32.49,23.22
2018,12,11,16,15,457.5,28.0,1.5,9.65,77.0,25.72,16.24
2018,12,11,16,30,327.0,21.0,1.5,9.1,38.0,17.63,0.0
2018,12,11,16,45,163.5,10.5,1.45,8.6,19.0,8.26,0.0
2018,12,11,17,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,7,15,115.5,11.0,1.4,8.65,17.5,100.82,0.0
2018,12,12,7,30,231.0,22.0,1.5,9.1,35.0,256.44,104.53
2018,12,12,7,45,382.5,30.0,1.6,9.5,74.5,424.4,338.29
2018,12,12,8,0,534.0,38.0,1.7,9.9,114.0,577.78,470.27
2018,12,12,8,15,607.0,42.5,1.9,10.25,156.0,651.56,532.61
2018,12,12,8,30,680.0,47.0,2.1,10.6,198.0,737.46,601.1
2018,12,12,8,45,671.5,56.0,2.35,10.95,229.0,750.99,613.06
2018,12,12,9,0,663.0,65.0,2.6,11.3,260.0,770.15,628.41
2018,12,12,9,15,660.5,74.0,2.65,11.6,289.0,783.71,637.44
2018,12,12,9,30,658.0,83.0,2.7,11.9,318.0,794.2,643.79
2018,12,12,9,45,720.0,80.5,2.8,12.25,358.5,849.49,683.1
2018,12,12,10,0,782.0,78.0,2.9,12.6,399.0,895.2,714.38
2018,12,12,10,15,844.5,69.5,2.95,12.95,435.5,936.93,742.1
2018,12,12,10,30,907.0,61.0,3.0,13.3,472.0,962.29,758.0
2018,12,12,10,45,918.0,61.0,3.05,13.7,491.5,957.07,752.36
2018,12,12,11,0,929.0,61.0,3.1,14.1,511.0,948.03,744.49
2018,12,12,11,15,928.5,62.5,3.1,14.3,521.0,926.74,728.32
2018,12,12,11,30,928.0,64.0,3.1,14.5,531.0,902.05,709.97
2018,12,12,11,45,936.5,62.5,3.1,14.75,536.5,877.86,692.0
2018,12,12,12,0,945.0,61.0,3.1,15.0,542.0,850.03,671.51
2018,12,12,12,15,941.0,62.0,3.1,15.05,538.0,811.98,644.18
2018,12,12,12,30,937.0,63.0,3.1,15.1,534.0,771.26,614.85
2018,12,12,12,45,929.0,64.0,3.05,15.15,522.0,725.27,581.21
2018,12,12,13,0,921.0,65.0,3.0,15.2,510.0,677.35,543.5
2018,12,12,13,15,912.5,63.5,3.0,15.1,490.5,624.66,501.65
2018,12,12,13,30,904.0,62.0,3.0,15.0,471.0,570.68,457.63
2018,12,12,13,45,890.5,61.0,3.0,14.9,445.0,513.68,409.94
2018,12,12,14,0,877.0,60.0,3.0,14.8,419.0,456.38,360.53
2018,12,12,14,15,858.0,58.0,2.85,14.55,386.5,395.9,307.16
2018,12,12,14,30,839.0,56.0,2.7,14.3,354.0,336.29,253.28
2018,12,12,14,45,811.0,54.0,2.6,14.05,317.0,274.91,197.6
2018,12,12,15,0,783.0,52.0,2.5,13.8,280.0,215.86,144.35
2018,12,12,15,15,740.5,48.0,2.5,13.8,238.5,155.64,93.35
2018,12,12,15,30,698.0,44.0,2.5,13.8,197.0,100.29,52.69
2018,12,12,15,45,630.5,40.0,1.9,12.3,155.5,49.41,27.96
2018,12,12,16,0,563.0,36.0,1.3,10.8,114.0,33.23,23.82
2018,12,12,16,15,432.0,29.0,1.3,10.3,76.0,24.38,15.08
2018,12,12,16,30,301.0,22.0,1.3,9.8,38.0,18.44,0.36
2018,12,12,16,45,150.5,11.0,1.3,9.3,19.0,8.65,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,13,7,15,151.5,10.5,1.6,5.15,19.0,128.99,0.0
2018,12,13,7,30,303.0,21.0,1.7,5.9,38.0,313.9,107.25
2018,12,13,7,45,433.5,28.0,1.8,6.65,76.0,451.9,361.53
2018,12,13,8,0,564.0,35.0,1.9,7.4,114.0,588.97,483.42
2018,12,13,8,15,631.5,39.5,2.0,8.0,155.5,669.98,551.27
2018,12,13,8,30,699.0,44.0,2.1,8.6,197.0,750.81,615.19
2018,12,13,8,45,741.5,47.0,2.2,9.15,238.0,805.39,656.47
2018,12,13,9,0,784.0,50.0,2.3,9.7,279.0,858.14,694.61
2018,12,13,9,15,812.0,52.0,2.3,10.3,316.0,882.3,709.53
2018,12,13,9,30,840.0,54.0,2.3,10.9,353.0,914.02,729.5
2018,12,13,9,45,859.5,55.5,2.3,11.55,385.0,933.67,740.13
2018,12,13,10,0,879.0,57.0,2.3,12.2,417.0,950.0,748.35
2018,12,13,10,15,891.0,58.5,2.35,12.8,442.5,955.46,749.61
2018,12,13,10,30,903.0,60.0,2.4,13.4,468.0,957.24,748.51
2018,12,13,10,45,911.0,60.5,2.4,14.0,486.5,950.08,740.84
2018,12,13,11,0,919.0,61.0,2.4,14.6,505.0,939.2,730.89
2018,12,13,11,15,923.5,61.5,2.4,14.9,516.5,921.44,717.18
2018,12,13,11,30,928.0,62.0,2.4,15.2,528.0,900.1,701.2
2018,12,13,11,45,929.5,62.5,2.35,15.55,532.0,872.71,680.55
2018,12,13,12,0,931.0,63.0,2.3,15.9,536.0,842.04,657.78
2018,12,13,12,15,927.5,64.0,2.3,16.1,532.0,804.93,631.29
2018,12,13,12,30,924.0,65.0,2.3,16.3,528.0,765.16,602.84
2018,12,13,12,45,917.0,65.0,2.3,16.45,516.0,719.3,569.94
2018,12,13,13,0,910.0,65.0,2.3,16.6,504.0,671.5,533.03
2018,12,13,13,15,901.0,64.0,2.3,16.65,485.0,619.68,492.24
2018,12,13,13,30,892.0,63.0,2.3,16.7,466.0,566.6,449.38
2018,12,13,13,45,878.5,61.5,2.3,16.75,440.0,509.74,402.37
2018,12,13,14,0,865.0,60.0,2.3,16.8,414.0,452.62,353.73
2018,12,13,14,15,845.0,58.5,2.05,16.55,382.0,392.96,301.6
2018,12,13,14,30,825.0,57.0,1.8,16.3,350.0,334.5,249.32
2018,12,13,14,45,796.5,54.5,1.6,16.1,313.0,273.12,194.41
2018,12,13,15,0,768.0,52.0,1.4,15.9,276.0,214.34,142.12
2018,12,13,15,15,725.0,49.0,1.4,15.9,235.5,155.81,93.16
2018,12,13,15,30,682.0,46.0,1.4,15.9,195.0,102.15,54.05
2018,12,13,15,45,615.0,41.0,1.2,14.45,153.5,51.26,28.67
2018,12,13,16,0,548.0,36.0,1.0,13.0,112.0,33.14,23.52
2018,12,13,16,15,421.0,28.5,1.1,12.6,74.5,23.91,14.54
2018,12,13,16,30,294.0,21.0,1.2,12.2,37.0,17.54,0.45
2018,12,13,16,45,147.0,10.5,1.25,11.8,18.5,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,3.1,10.65,2.0,1.57,0.0
2018,12,14,7,30,0.0,4.0,3.2,10.8,4.0,3.02,0.0
2018,12,14,7,45,0.0,6.0,3.3,11.0,6.0,4.54,0.0
2018,12,14,8,0,0.0,8.0,3.4,11.2,8.0,6.06,0.0
2018,12,14,8,15,0.0,10.0,3.5,11.35,10.0,7.58,0.87
2018,12,14,8,30,0.0,12.0,3.6,11.5,12.0,9.1,2.24
2018,12,14,8,45,0.0,11.5,3.7,11.7,11.5,8.73,1.93
2018,12,14,9,0,0.0,11.0,3.8,11.9,11.0,8.35,1.6
2018,12,14,9,15,0.0,13.0,3.85,12.0,13.0,9.88,2.92
2018,12,14,9,30,0.0,15.0,3.9,12.1,15.0,11.41,4.23
2018,12,14,9,45,0.0,18.5,4.0,12.2,18.5,14.09,6.52
2018,12,14,10,0,0.0,22.0,4.1,12.3,22.0,16.77,8.8
2018,12,14,10,15,1.0,37.0,4.15,12.35,37.5,29.24,19.54
2018,12,14,10,30,2.0,52.0,4.2,12.4,53.0,41.73,30.22
2018,12,14,10,45,5.5,73.5,4.25,12.5,76.0,61.62,47.25
2018,12,14,11,0,9.0,95.0,4.3,12.6,99.0,82.47,64.95
2018,12,14,11,15,67.0,149.0,4.3,12.6,182.5,197.7,163.6
2018,12,14,11,30,125.0,203.0,4.3,12.6,266.0,324.53,268.6
2018,12,14,11,45,77.5,192.0,4.25,12.6,231.0,246.12,202.67
2018,12,14,12,0,30.0,181.0,4.2,12.6,196.0,190.83,155.54
2018,12,14,12,15,39.0,187.5,4.15,12.65,207.0,201.79,164.85
2018,12,14,12,30,48.0,194.0,4.1,12.7,218.0,211.87,173.26
2018,12,14,12,45,119.0,198.0,4.05,12.7,256.0,275.74,227.11
2018,12,14,13,0,190.0,202.0,4.0,12.7,294.0,317.52,261.81
2018,12,14,13,15,238.5,192.5,3.85,12.7,303.5,337.35,277.61
2018,12,14,13,30,287.0,183.0,3.7,12.7,313.0,338.6,277.91
2018,12,14,13,45,375.0,158.0,3.6,12.7,317.5,350.14,285.89
2018,12,14,14,0,463.0,133.0,3.5,12.7,322.0,341.31,275.94
2018,12,14,14,15,468.5,122.5,3.2,12.65,301.0,303.46,241.67
2018,12,14,14,30,474.0,112.0,2.9,12.6,280.0,264.64,205.93
2018,12,14,14,45,485.5,96.5,2.55,12.5,253.0,222.3,166.56
2018,12,14,15,0,497.0,81.0,2.2,12.4,226.0,182.38,129.14
2018,12,14,15,15,426.0,76.0,2.2,12.4,187.5,129.82,86.18
2018,12,14,15,30,355.0,71.0,2.2,12.4,149.0,89.28,56.69
2018,12,14,15,45,395.5,55.5,1.65,11.8,125.0,55.34,35.28
2018,12,14,16,0,436.0,40.0,1.1,11.2,101.0,33.11,23.69
2018,12,14,16,15,347.0,31.0,1.1,10.85,68.5,25.69,16.22
2018,12,14,16,30,258.0,22.0,1.1,10.5,36.0,18.32,1.29
2018,12,14,16,45,129.0,11.0,1.1,10.2,18.0,8.65,0.0
2018,12,14,17,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,7,15,73.0,10.0,1.55,7.6,13.5,65.87,0.0
2018,12,15,7,30,146.0,20.0,1.6,7.8,27.0,180.12,26.81
2018,12,15,7,45,197.5,33.0,1.65,8.05,53.5,268.06,213.74
2018,12,15,8,0,249.0,46.0,1.7,8.3,80.0,331.91,277.93
2018,12,15,8,15,325.5,56.5,1.7,8.65,117.0,417.44,352.05
2018,12,15,8,30,402.0,67.0,1.7,9.0,154.0,506.07,425.05
2018,12,15,8,45,587.5,59.0,1.65,9.3,214.0,682.84,562.29
2018,12,15,9,0,773.0,51.0,1.6,9.6,274.0,848.22,681.94
2018,12,15,9,15,800.0,53.5,1.6,10.1,310.5,883.03,703.09
2018,12,15,9,30,827.0,56.0,1.6,10.6,347.0,914.97,722.94
2018,12,15,9,45,815.0,63.5,1.6,11.1,372.0,912.7,718.39
2018,12,15,10,0,803.0,71.0,1.6,11.6,397.0,906.69,711.65
2018,12,15,10,15,683.5,102.0,1.6,12.15,391.5,829.66,654.86
2018,12,15,10,30,564.0,133.0,1.6,12.7,386.0,731.4,582.77
2018,12,15,10,45,654.0,118.5,1.6,13.2,423.5,798.3,630.19
2018,12,15,11,0,744.0,104.0,1.6,13.7,461.0,848.97,663.38
2018,12,15,11,15,831.5,84.5,1.55,14.05,492.5,879.0,681.65
2018,12,15,11,30,919.0,65.0,1.5,14.4,524.0,897.47,692.04
2018,12,15,11,45,917.5,65.5,1.45,14.75,527.0,867.94,669.67
2018,12,15,12,0,916.0,66.0,1.4,15.1,530.0,835.37,645.9
2018,12,15,12,15,815.0,90.0,1.3,15.25,500.5,757.62,590.32
2018,12,15,12,30,714.0,114.0,1.2,15.4,471.0,677.65,532.0
2018,12,15,12,45,573.0,142.0,1.1,15.55,424.5,572.91,452.41
2018,12,15,13,0,432.0,170.0,1.0,15.7,378.0,471.28,373.97
2018,12,15,13,15,461.5,152.5,1.0,15.7,367.5,446.47,355.35
2018,12,15,13,30,491.0,135.0,1.0,15.7,357.0,418.04,332.54
2018,12,15,13,45,567.5,117.0,1.0,15.7,359.5,415.42,328.4
2018,12,15,14,0,644.0,99.0,1.0,15.7,362.0,397.54,310.95
2018,12,15,14,15,661.0,86.5,0.95,15.5,338.5,352.2,271.35
2018,12,15,14,30,678.0,74.0,0.9,15.3,315.0,304.25,228.44
2018,12,15,14,45,667.5,68.0,0.9,15.15,284.5,252.36,182.06
2018,12,15,15,0,657.0,62.0,0.9,15.0,254.0,201.24,136.27
2018,12,15,15,15,661.0,53.5,0.9,15.0,222.5,153.13,93.94
2018,12,15,15,30,665.0,45.0,0.9,15.0,191.0,102.72,54.78
2018,12,15,15,45,589.5,40.0,0.85,13.85,149.0,52.37,28.58
2018,12,15,16,0,514.0,35.0,0.8,12.7,107.0,32.04,22.62
2018,12,15,16,15,364.5,28.5,0.85,12.3,70.5,23.66,14.43
2018,12,15,16,30,215.0,22.0,0.9,11.9,34.0,18.2,1.75
2018,12,15,16,45,107.5,11.0,1.0,11.45,17.0,8.65,0.0
2018,12,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,7,15,47.0,8.5,1.65,8.4,11.0,43.98,0.0
2018,12,16,7,30,94.0,17.0,1.9,8.9,22.0,129.8,3.41
2018,12,16,7,45,135.0,31.0,2.15,9.45,45.5,210.67,165.8
2018,12,16,8,0,176.0,45.0,2.4,10.0,69.0,265.69,221.55
2018,12,16,8,15,208.5,59.5,2.55,10.35,97.0,294.16,249.61
2018,12,16,8,30,241.0,74.0,2.7,10.7,125.0,344.77,293.85
2018,12,16,8,45,270.5,88.5,2.8,11.05,157.0,392.66,334.2
2018,12,16,9,0,300.0,103.0,2.9,11.4,189.0,440.21,373.01
2018,12,16,9,15,317.0,116.0,3.0,11.9,217.5,472.62,398.21
2018,12,16,9,30,334.0,129.0,3.1,12.4,246.0,503.92,421.96
2018,12,16,9,45,253.5,147.0,3.25,12.85,240.5,445.57,371.73
2018,12,16,10,0,173.0,165.0,3.4,13.3,235.0,363.34,302.53
2018,12,16,10,15,115.5,164.0,3.45,13.6,212.0,299.72,248.52
2018,12,16,10,30,58.0,163.0,3.5,13.9,189.0,216.84,178.24
2018,12,16,10,45,33.5,142.5,3.5,14.15,157.5,165.72,134.92
2018,12,16,11,0,9.0,122.0,3.5,14.4,126.0,107.12,84.99
2018,12,16,11,15,4.5,98.0,3.5,14.55,100.0,80.68,62.64
2018,12,16,11,30,0.0,74.0,3.5,14.7,74.0,56.84,42.39
2018,12,16,11,45,0.0,75.0,3.45,14.9,75.0,57.62,43.0
2018,12,16,12,0,0.0,76.0,3.4,15.1,76.0,58.39,43.61
2018,12,16,12,15,0.0,85.5,3.3,15.0,85.5,65.76,49.81
2018,12,16,12,30,0.0,95.0,3.2,14.9,95.0,73.64,56.44
2018,12,16,12,45,20.5,130.5,3.05,14.85,140.5,126.4,101.0
2018,12,16,13,0,41.0,166.0,2.9,14.8,186.0,172.04,138.97
2018,12,16,13,15,37.5,156.5,2.85,14.7,174.0,157.64,126.97
2018,12,16,13,30,34.0,147.0,2.8,14.6,162.0,143.87,115.58
2018,12,16,13,45,30.5,128.5,2.75,14.45,141.5,122.6,97.94
2018,12,16,14,0,27.0,110.0,2.7,14.3,121.0,102.4,81.08
2018,12,16,14,15,36.5,107.5,2.65,14.1,121.0,101.85,80.5
2018,12,16,14,30,46.0,105.0,2.6,13.9,121.0,100.13,78.7
2018,12,16,14,45,27.0,80.0,2.5,13.7,89.0,71.07,54.4
2018,12,16,15,0,8.0,55.0,2.4,13.5,57.0,43.84,31.78
2018,12,16,15,15,4.0,40.5,2.4,13.5,41.5,31.55,21.38
2018,12,16,15,30,0.0,26.0,2.4,13.5,26.0,19.79,11.39
2018,12,16,15,45,0.0,23.0,2.3,12.9,23.0,17.5,9.35
2018,12,16,16,0,0.0,20.0,2.2,12.3,20.0,15.21,7.81
2018,12,16,16,15,0.0,14.0,2.25,12.2,14.0,10.64,3.39
2018,12,16,16,30,0.0,8.0,2.3,12.1,8.0,6.07,0.0
2018,12,16,16,45,0.0,4.0,2.4,11.95,4.0,3.15,0.0
2018,12,16,17,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,7,15,132.0,10.5,1.6,8.65,16.5,112.85,0.0
2018,12,17,7,30,264.0,21.0,1.8,8.9,33.0,273.62,0.0
2018,12,17,7,45,401.0,28.0,2.0,9.15,69.5,436.29,339.4
2018,12,17,8,0,538.0,35.0,2.2,9.4,106.0,562.84,459.36
2018,12,17,8,15,612.0,39.5,2.2,9.6,147.5,649.8,533.04
2018,12,17,8,30,686.0,44.0,2.2,9.8,189.0,736.57,602.18
2018,12,17,8,45,732.0,46.5,2.25,9.95,230.0,793.89,646.37
2018,12,17,9,0,778.0,49.0,2.3,10.1,271.0,849.42,687.36
2018,12,17,9,15,803.0,52.5,2.3,10.4,308.0,883.96,710.74
2018,12,17,9,30,828.0,56.0,2.3,10.7,345.0,915.62,731.42
2018,12,17,9,45,843.0,59.5,2.25,11.0,377.0,934.31,741.84
2018,12,17,10,0,858.0,63.0,2.2,11.3,409.0,938.36,741.84
2018,12,17,10,15,873.0,63.5,2.2,11.6,435.0,945.69,744.88
2018,12,17,10,30,888.0,64.0,2.2,11.9,461.0,949.45,745.46
2018,12,17,10,45,898.0,65.5,2.2,12.2,481.0,946.1,741.25
2018,12,17,11,0,908.0,67.0,2.2,12.5,501.0,938.99,734.66
2018,12,17,11,15,906.0,69.0,2.15,12.65,511.0,917.85,718.36
2018,12,17,11,30,904.0,71.0,2.1,12.8,521.0,893.43,700.06
2018,12,17,11,45,913.0,69.0,2.1,12.9,527.0,870.22,683.41
2018,12,17,12,0,922.0,67.0,2.1,13.0,533.0,843.42,664.27
2018,12,17,12,15,919.0,67.5,2.1,13.0,529.5,806.73,638.35
2018,12,17,12,30,916.0,68.0,2.1,13.0,526.0,767.38,610.46
2018,12,17,12,45,908.5,68.0,2.15,13.0,514.0,721.79,578.17
2018,12,17,13,0,901.0,68.0,2.2,13.0,502.0,674.31,541.96
2018,12,17,13,15,840.5,77.0,2.2,13.0,470.0,607.31,488.99
2018,12,17,13,30,780.0,86.0,2.2,13.0,438.0,537.94,433.36
2018,12,17,13,45,618.0,111.5,2.2,13.0,381.0,438.04,352.77
2018,12,17,14,0,456.0,137.0,2.2,13.0,324.0,344.76,276.86
2018,12,17,14,15,485.5,118.5,2.2,12.95,303.5,309.65,245.62
2018,12,17,14,30,515.0,100.0,2.2,12.9,283.0,275.79,213.79
2018,12,17,14,45,367.0,100.0,2.15,12.8,223.5,195.7,148.31
2018,12,17,15,0,219.0,100.0,2.1,12.7,164.0,132.96,99.06
2018,12,17,15,15,116.5,81.0,2.1,12.7,114.5,83.3,60.64
2018,12,17,15,30,14.0,62.0,2.1,12.7,65.0,48.34,35.37
2018,12,17,15,45,8.5,49.5,1.6,11.7,51.0,37.68,26.57
2018,12,17,16,0,3.0,37.0,1.1,10.7,37.0,28.06,19.32
2018,12,17,16,15,1.5,25.0,1.15,10.3,25.0,19.11,10.75
2018,12,17,16,30,0.0,13.0,1.2,9.9,13.0,9.9,0.0
2018,12,17,16,45,0.0,6.5,1.25,9.5,6.5,5.11,0.0
2018,12,17,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,12,18,7,15,23.5,8.0,0.45,6.7,9.0,24.89,0.0
2018,12,18,7,30,47.0,16.0,0.5,7.1,18.0,74.15,0.0
2018,12,18,7,45,112.0,31.5,0.55,7.45,44.0,172.11,133.82
2018,12,18,8,0,177.0,47.0,0.6,7.8,70.0,250.42,208.63
2018,12,18,8,15,289.5,56.5,0.65,8.25,110.5,384.85,322.5
2018,12,18,8,30,402.0,66.0,0.7,8.7,151.0,504.31,418.33
2018,12,18,8,45,597.5,56.0,0.7,9.1,211.0,687.12,556.31
2018,12,18,9,0,793.0,46.0,0.7,9.5,271.0,848.57,669.19
2018,12,18,9,15,821.0,48.0,0.9,10.25,308.0,883.43,692.37
2018,12,18,9,30,849.0,50.0,1.1,11.0,345.0,915.78,714.93
2018,12,18,9,45,868.0,51.5,1.3,11.7,377.5,935.57,728.41
2018,12,18,10,0,887.0,53.0,1.5,12.4,410.0,952.04,739.43
2018,12,18,10,15,900.5,54.5,1.6,12.85,436.5,959.59,743.39
2018,12,18,10,30,914.0,56.0,1.7,13.3,463.0,963.42,744.95
2018,12,18,10,45,922.5,56.0,1.8,13.75,482.0,956.55,739.32
2018,12,18,11,0,931.0,56.0,1.9,14.2,501.0,945.96,731.35
2018,12,18,11,15,936.0,57.0,2.0,14.4,513.5,929.79,720.32
2018,12,18,11,30,941.0,58.0,2.1,14.6,526.0,909.94,706.83
2018,12,18,11,45,943.0,57.5,2.2,14.75,530.0,881.97,687.83
2018,12,18,12,0,945.0,57.0,2.3,14.9,534.0,850.69,666.46
2018,12,18,12,15,943.0,57.5,2.35,15.0,531.0,814.33,641.07
2018,12,18,12,30,941.0,58.0,2.4,15.1,528.0,775.14,613.51
2018,12,18,12,45,936.0,58.0,2.5,15.15,517.0,730.59,582.24
2018,12,18,13,0,931.0,58.0,2.6,15.2,506.0,683.86,547.3
2018,12,18,13,15,922.0,57.5,2.65,15.15,487.5,632.14,506.66
2018,12,18,13,30,913.0,57.0,2.7,15.1,469.0,579.06,463.8
2018,12,18,13,45,900.0,56.0,2.75,15.0,443.5,522.32,416.82
2018,12,18,14,0,887.0,55.0,2.8,14.9,418.0,465.15,367.99
2018,12,18,14,15,869.0,53.0,2.75,14.7,386.5,404.82,315.1
2018,12,18,14,30,851.0,51.0,2.7,14.5,355.0,345.2,261.42
2018,12,18,14,45,824.0,49.5,2.6,14.3,318.5,284.5,206.2
2018,12,18,15,0,797.0,48.0,2.5,14.1,282.0,226.02,153.04
2018,12,18,15,15,757.0,45.5,2.5,14.1,242.0,165.57,100.95
2018,12,18,15,30,717.0,43.0,2.5,14.1,202.0,110.48,58.83
2018,12,18,15,45,652.0,38.5,1.95,12.8,160.0,57.38,29.62
2018,12,18,16,0,587.0,34.0,1.4,11.5,118.0,31.59,22.36
2018,12,18,16,15,459.5,27.5,1.4,11.0,79.5,25.24,15.98
2018,12,18,16,30,332.0,21.0,1.4,10.5,41.0,17.58,3.2
2018,12,18,16,45,166.0,10.5,1.4,9.95,20.5,8.26,0.0
2018,12,18,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
